Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,10.32,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,20.27,11.09
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,37.18,25.94
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,54.13,41.0
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,73.1,57.7
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,92.28,74.35
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,110.42,89.54
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,129.14,104.99
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,126.68,102.6
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,123.5,99.53
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,101.53,80.65
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,79.31,61.67
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,118.15,94.0
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,157.26,126.07
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,192.06,154.13
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,227.68,182.51
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,208.61,166.72
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,189.13,150.69
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,156.3,123.9
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,123.4,96.91
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,80.34,61.44
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,37.72,26.0
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,49.33,35.66
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,60.96,45.24
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,102.33,79.57
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,144.69,114.5
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,144.82,114.65
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,144.98,114.92
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,135.04,106.94
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,125.1,98.96
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,99.05,77.61
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,73.5,56.47
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,82.22,64.09
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,91.41,72.14
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,80.97,63.51
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,70.58,54.86
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,60.89,46.82
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,51.2,38.65
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,40.56,29.5
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,29.92,20.22
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,20.74,12.11
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.57,3.95
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.78,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.96,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.93,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.85,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.78,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,8.19,1.59
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.61,3.75
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.54,5.46
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,14.47,7.15
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,63.31,50.0
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,111.99,91.95
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,85.11,68.37
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,58.0,44.74
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,89.02,71.28
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,120.16,97.56
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,155.85,127.2
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,192.05,156.81
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,178.35,145.08
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,164.42,133.31
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,139.97,112.89
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,115.52,92.43
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,132.32,106.45
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,149.25,120.45
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,135.92,109.13
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,122.58,97.9
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,99.37,78.61
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,76.46,59.45
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,101.37,80.51
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,126.83,101.87
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,124.43,99.97
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,122.04,98.17
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,105.06,84.09
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,88.11,69.98
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,64.29,49.85
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,40.57,29.58
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,36.21,25.91
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,31.86,22.21
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,27.51,18.51
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,23.16,14.75
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.81,10.91
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,14.46,7.03
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,10.12,3.11
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.78,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.89,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,14.84,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,28.91,18.45
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,51.44,34.36
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,82.59,57.21
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,116.34,84.26
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,153.11,114.99
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,189.09,145.58
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,226.95,177.67
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,233.89,186.25
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,231.27,185.41
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,162.35,129.03
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,87.07,66.6
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,159.01,125.51
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,232.58,184.82
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,335.82,268.17
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,440.82,351.36
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,353.0,280.44
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,249.64,196.28
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,262.86,206.74
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,276.21,217.17
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,434.02,344.67
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,591.99,468.42
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,430.12,340.33
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,257.77,201.36
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,136.2,105.07
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,18.37,9.39
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,17.4,8.62
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,16.43,7.84
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,174.64,138.14
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,341.6,272.51
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,553.92,449.95
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,723.47,587.33
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,685.84,560.01
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,649.34,533.22
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,495.72,409.23
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,354.26,292.06
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,415.75,345.64
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,454.87,378.42
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,388.07,320.75
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,325.34,265.18
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,250.87,199.12
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,184.76,139.03
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,103.01,54.45
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,25.98,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.92,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,31.07,21.47
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,50.23,37.7
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,70.2,55.08
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,92.66,74.48
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,116.46,94.98
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,197.67,153.9
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,319.27,252.24
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,375.96,305.22
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,432.87,357.61
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,418.08,348.97
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,377.39,315.21
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,417.01,348.78
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,457.9,382.91
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,430.2,358.03
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,397.56,328.52
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,458.43,379.46
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,527.92,436.69
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,475.36,392.19
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,417.24,342.89
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,440.7,362.37
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,471.34,387.32
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,437.4,359.41
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,409.44,336.26
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,303.86,249.69
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,193.2,157.35
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,384.2,320.22
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,570.42,473.52
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,372.97,310.85
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,174.58,142.44
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,179.72,147.29
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,184.97,152.09
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,116.15,94.35
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,50.25,38.01
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,345.65,299.73
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,590.51,504.51
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,532.84,455.23
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,478.71,408.61
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,415.3,352.79
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,354.69,297.52
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,279.15,228.47
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,211.47,164.75
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,107.3,63.24
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.76,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,12.06,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,24.14,15.85
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,39.29,28.94
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,54.44,42.76
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,71.1,57.82
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,87.9,72.78
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,167.94,133.99
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,282.03,227.9
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,358.58,294.54
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,450.3,374.24
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,505.63,423.25
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,561.05,470.97
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,535.41,449.42
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,481.4,402.81
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,480.06,400.19
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,468.74,388.84
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,546.88,454.24
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,632.34,524.12
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,584.12,482.57
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,527.97,434.66
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,722.15,597.26
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,903.57,736.2
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,911.68,739.93
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,915.96,742.32
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,916.12,742.79
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,912.55,740.69
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,901.27,733.07
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,886.46,723.01
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,867.14,709.3
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,844.56,693.26
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,813.49,671.21
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,784.48,650.69
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,744.25,621.56
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,702.05,590.8
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,651.81,551.54
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,600.92,510.13
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,543.13,462.27
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,488.86,415.84
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,421.87,357.46
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,358.34,300.23
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,282.6,232.14
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,214.61,168.91
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,128.73,81.24
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,44.96,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,15.45,2.63
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,32.04,23.09
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,61.44,36.89
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,108.58,68.03
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,157.51,107.56
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,213.12,156.46
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,267.58,206.25
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,326.05,259.46
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,381.38,309.88
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,438.35,360.43
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,493.18,408.11
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,547.62,454.23
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,596.8,495.57
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,644.95,535.13
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,688.28,569.37
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,729.88,601.56
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,765.57,628.36
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,798.66,652.43
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,826.7,671.73
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,848.36,686.26
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,866.76,699.16
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,881.78,709.66
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,893.63,716.98
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,901.98,721.88
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,902.05,721.92
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,898.48,719.55
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,800.37,646.52
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,690.34,559.83
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,771.83,626.85
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,831.88,671.76
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,807.77,654.4
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,775.99,631.99
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,736.32,603.87
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,694.71,574.0
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,647.96,538.12
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,600.09,499.69
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,542.63,453.91
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,485.84,407.17
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,421.93,352.31
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,360.62,297.81
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,288.68,233.91
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,221.63,172.33
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,137.78,89.2
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,53.9,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,13.39,2.8
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,27.7,19.19
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,59.74,32.09
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,108.58,63.56
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,159.98,105.01
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,217.38,155.23
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,274.39,206.79
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,332.78,259.04
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,389.09,308.9
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,446.7,358.33
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,500.2,403.22
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,553.51,446.52
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,603.26,486.25
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,651.84,524.01
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,694.83,557.1
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,733.78,586.57
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,769.75,612.22
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,803.11,635.87
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,829.36,653.76
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,852.29,669.3
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,871.51,683.21
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,887.35,694.87
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,903.69,705.72
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,916.54,714.18
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,916.56,714.46
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,912.86,712.37
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,900.16,704.36
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,884.06,694.09
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,863.82,681.67
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,840.4,666.99
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,812.44,648.02
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,777.26,623.67
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,737.13,595.72
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,695.14,566.07
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,645.35,528.31
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,594.88,488.62
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,539.8,444.95
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,483.1,398.71
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,418.53,344.76
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,356.88,291.3
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,282.12,225.85
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,214.97,165.22
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,134.63,88.27
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,51.48,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.86,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.36,8.62
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.05,22.67
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,64.59,37.32
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,111.19,67.98
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,160.38,107.56
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,216.16,155.77
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,271.25,204.55
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,331.82,257.95
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,389.35,309.01
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,447.13,359.01
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,501.69,405.15
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,556.7,450.31
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,605.19,489.13
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,652.49,525.96
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,696.18,559.11
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,736.2,588.35
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,771.31,613.4
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,803.75,636.41
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,831.8,656.15
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,856.84,673.74
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,876.1,686.86
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,891.96,697.63
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,904.13,704.51
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,912.75,708.98
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,912.94,708.7
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,909.46,705.97
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,901.24,700.32
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,889.43,692.3
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,869.71,679.82
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,846.74,665.09
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,819.59,646.16
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,789.43,625.07
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,750.6,597.92
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,714.06,572.24
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,667.52,538.03
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,619.59,500.76
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,563.71,457.98
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,508.17,413.98
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,444.46,361.44
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,383.1,308.87
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,307.95,244.66
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,239.64,183.86
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,155.76,106.12
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,72.42,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,10.81,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,18.35,8.77
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,27.74,19.26
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,66.83,35.66
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,116.08,69.16
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,166.71,110.43
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,222.96,159.3
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,277.02,207.96
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,332.96,257.33
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,388.88,306.08
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,444.8,353.46
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,496.12,395.12
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,546.48,434.5
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,594.05,472.38
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,640.59,508.62
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,680.5,538.04
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,717.94,564.96
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,752.87,591.03
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,785.4,614.91
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,680.23,533.28
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,548.51,427.86
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,709.72,556.66
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,865.55,672.39
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,875.6,679.19
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,882.34,684.82
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,880.92,684.41
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,876.11,681.88
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,863.97,674.25
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,848.66,664.49
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,827.33,649.81
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,803.16,633.17
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,774.08,613.26
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,739.94,589.55
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,406.15,332.44
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,68.65,51.53
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,121.9,96.37
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,177.94,142.83
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,154.27,123.73
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,131.04,104.81
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,106.32,84.33
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,82.09,63.93
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,60.43,45.41
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,38.49,26.44
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,21.72,11.27
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.95,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,13.76,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,21.96,12.27
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,32.68,23.93
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,73.99,41.02
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,125.54,76.86
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,178.69,121.77
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,237.51,175.03
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,295.93,229.42
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,356.02,285.08
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,413.34,338.23
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,471.7,390.99
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,477.48,398.2
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,464.02,387.26
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,566.12,473.29
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,680.5,567.42
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,724.89,601.41
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,767.31,631.92
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,803.8,658.05
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,837.47,681.83
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,866.72,702.5
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,892.77,720.77
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,911.37,734.01
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,926.35,744.75
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,937.08,751.59
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,944.08,755.88
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,943.48,755.32
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,939.08,752.24
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,928.99,745.64
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,915.22,736.54
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,895.4,723.62
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,872.21,708.51
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,841.23,686.66
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,807.54,662.74
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,767.8,635.02
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,730.37,608.8
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,680.04,571.22
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,628.91,530.69
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,570.89,483.49
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,513.4,435.37
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,447.2,378.66
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,386.42,324.5
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,311.5,257.54
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,243.69,194.87
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,155.94,113.5
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,76.04,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,28.27,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.68,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.42,15.08
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,36.03,27.42
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,75.97,44.07
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,125.55,79.72
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,176.42,123.0
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,232.95,174.04
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,287.52,224.88
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,343.65,276.25
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,349.06,287.61
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,331.0,275.74
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,389.44,324.51
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,456.75,379.5
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,450.16,372.97
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,432.86,357.22
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,503.55,414.07
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,580.93,474.29
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,610.01,495.4
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,638.34,515.89
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,631.87,508.86
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,626.77,502.94
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,584.81,468.98
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,532.41,427.14
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,522.78,419.72
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,512.23,411.27
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,497.13,399.02
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,481.37,386.31
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,402.22,324.35
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,331.66,268.31
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,240.18,195.64
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,159.26,129.38
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,183.92,150.64
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,208.92,171.69
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,149.44,122.69
