Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,91.2,73.7
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,120.25,99.1
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,150.71,125.41
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,131.45,109.36
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,112.39,93.34
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,92.61,76.38
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,72.75,58.99
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,54.44,42.62
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,35.96,25.88
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,21.72,12.46
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.71,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.93,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,7.86,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.49,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.78,17.42
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,43.86,34.51
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,71.07,51.11
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,81.79,66.64
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,102.88,84.85
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,125.01,103.74
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,217.06,173.67
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,350.63,282.43
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,350.86,288.76
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,326.09,270.68
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,436.06,361.88
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,571.06,471.61
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,619.98,511.22
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,667.82,549.46
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,608.42,498.3
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,524.78,426.84
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,568.08,460.85
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,612.8,494.83
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,529.62,426.5
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,438.33,351.23
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,474.41,380.1
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,504.83,403.94
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,616.27,494.12
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,729.37,582.64
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,531.07,427.68
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,322.4,258.64
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,535.27,435.47
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,735.44,592.49
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,660.77,532.71
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,580.05,469.44
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,575.0,468.01
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,566.82,463.65
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,349.67,289.86
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,124.74,100.47
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,146.95,120.06
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,169.62,139.58
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,355.62,300.45
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,487.26,408.19
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,423.06,353.26
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,361.7,300.17
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,287.38,235.18
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,220.19,174.74
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,142.85,104.85
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,71.32,2.76
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,26.36,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,8.85,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,14.08,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,28.31,19.11
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,46.92,32.37
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,86.23,55.14
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,134.29,90.64
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,184.14,132.28
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,238.82,179.66
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,292.48,226.18
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,350.28,274.56
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,404.42,321.2
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,460.17,368.0
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,512.19,411.13
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,564.47,453.42
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,612.14,491.76
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,658.96,528.75
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,700.61,560.19
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,739.28,588.92
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,709.77,564.84
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,665.99,530.1
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,758.58,602.32
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,851.02,669.56
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,734.95,580.9
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,602.49,476.43
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,631.58,501.04
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,659.97,523.92
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,688.25,547.18
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,722.89,574.82
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,616.49,492.26
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,510.89,409.03
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,592.85,477.32
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,668.85,538.47
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,665.91,537.77
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,661.67,536.55
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,596.64,485.94
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,537.26,439.34
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,373.34,307.84
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,216.51,177.5
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,190.26,156.71
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,164.47,135.5
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,136.28,111.91
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,104.25,84.61
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,77.79,61.56
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,51.89,38.79
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,30.88,19.83
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.61,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.41,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.83,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,15.96,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,27.1,18.12
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,45.72,28.83
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,87.4,50.92
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,139.0,88.79
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,191.96,134.23
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,250.32,186.77
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,307.26,238.82
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,368.75,294.0
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,424.72,343.95
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,481.71,393.24
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,535.8,438.69
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,589.49,482.34
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,638.1,521.36
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,685.39,558.24
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,630.97,510.82
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,549.13,441.46
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,608.15,488.11
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,667.19,533.09
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,686.57,545.21
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,703.93,555.94
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,814.38,640.11
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,917.69,709.66
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,765.98,596.81
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,588.07,458.16
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,769.65,600.15
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,927.3,708.98
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,687.27,536.05
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,421.22,330.33
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,662.89,523.51
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,864.17,666.65
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,833.45,644.0
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,800.06,622.56
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,760.29,596.87
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,718.59,569.51
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,668.97,535.41
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,618.52,498.46
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,564.17,457.26
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,508.05,413.47
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,443.36,361.82
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,381.4,310.34
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,307.64,248.33
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,240.62,189.58
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,161.33,119.24
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,89.47,26.17
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,33.09,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,10.81,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.24,1.26
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.52,21.41
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,51.99,34.47
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,92.65,58.6
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,143.27,96.81
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,193.56,139.7
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,249.73,189.63
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,288.89,227.27
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,325.88,262.12
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,373.46,304.11
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,420.49,344.28
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,495.75,405.99
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,578.48,472.23
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,626.77,510.45
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,673.66,546.83
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,715.33,577.52
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,755.02,606.06
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,789.73,629.66
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,821.98,651.24
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,847.63,667.99
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,870.17,682.45
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,888.11,694.68
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,902.82,704.72
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,910.6,709.95
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,914.99,712.95
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,913.26,711.23
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,908.14,707.27
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,893.94,697.33
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,880.45,688.09
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,858.83,673.16
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,834.4,656.34
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,684.56,544.84
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,538.86,431.14
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,587.59,473.93
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,620.76,503.09
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,503.55,410.14
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,393.29,321.37
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,349.01,286.58
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,306.66,252.33
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,334.69,275.69
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,342.96,280.4
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,270.96,218.73
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,206.31,162.18
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,135.23,99.86
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,69.4,24.97
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,25.09,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,11.3,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,19.3,4.67
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,32.84,23.12
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,56.23,37.55
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,94.2,59.92
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,143.02,95.26
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,192.73,136.55
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,247.06,183.31
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,300.85,229.62
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,359.85,279.66
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,413.89,325.66
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,469.3,371.5
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,523.12,414.14
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,578.27,456.44
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,626.43,492.34
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,673.57,526.4
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,717.25,556.03
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,759.46,582.68
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,794.83,604.74
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,827.66,624.65
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,852.69,638.3
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,877.75,651.82
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,896.37,664.28
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,911.64,674.72
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,921.63,681.24
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,928.12,685.61
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,927.07,687.09
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,922.46,686.32
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,910.55,680.72
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,900.54,676.42
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,781.04,596.6
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,658.59,507.03
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,733.06,567.42
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,789.09,609.25
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,748.99,581.85
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,707.08,553.71
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,658.78,519.45
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,607.67,481.42
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,550.45,439.42
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,494.12,396.69
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,428.67,344.64
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,366.44,293.45
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,294.33,233.68
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,228.85,177.42
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,153.03,111.9
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,84.96,36.33
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,30.88,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,11.8,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.71,6.08
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,29.97,20.46
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,53.84,32.17
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,95.13,55.47
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,146.64,93.31
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,198.89,137.44
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,256.25,187.7
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,312.08,236.93
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,372.77,289.35
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,428.08,337.06
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,484.36,384.23
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,537.74,428.01
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,591.13,470.62
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,640.03,508.44
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,687.61,544.32
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,686.59,540.85
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,673.02,527.68
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,683.88,534.79
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,691.96,539.45
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,707.16,549.22
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,719.97,557.11
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,706.05,545.14
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,682.9,526.69
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,732.01,565.14
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,774.19,598.14
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,855.76,660.21
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,921.32,705.99
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,841.35,648.66
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,748.84,579.62
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,743.9,579.22
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,738.9,578.15
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,764.56,599.22
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,778.68,610.44
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,700.95,555.2
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,622.86,497.35
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,612.54,490.82
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,596.79,479.34
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,539.54,435.28
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,483.32,391.07
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,418.89,339.11
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,357.53,288.06
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,286.53,228.14
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,222.08,172.2
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,146.87,107.47
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,80.36,38.21
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,29.17,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.42,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,8.67,0.32
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,19.3,11.1
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,29.93,19.75
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,42.02,30.27
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,54.11,40.64
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,67.04,51.52
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,79.97,62.2
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,182.65,142.39
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,311.38,244.17
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,321.87,255.23
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,319.12,253.97
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,354.54,281.79
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,390.73,309.7
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,453.47,358.61
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,520.05,409.77
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,549.46,431.0
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,577.72,451.19
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,575.68,448.58
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,570.07,443.28
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,560.13,434.42
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,553.03,427.58
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,610.42,472.08
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,662.61,512.28
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,714.66,553.33
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,760.45,589.78
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,776.87,602.95
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,790.79,614.5
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,783.31,608.78
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,773.2,601.32
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,749.19,585.33
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,723.08,567.77
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,691.65,545.22
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,658.63,521.33
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,626.08,498.25
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,591.89,473.59
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,589.62,472.93
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,579.03,465.43
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,520.38,420.38
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,463.08,375.42
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,401.21,325.03
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,344.03,276.98
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,273.57,217.56
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,210.17,162.8
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,141.03,103.31
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,78.76,40.56
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,28.3,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.8,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,22.86,11.08
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,40.56,29.36
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,59.97,43.1
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,87.38,64.41
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,117.39,88.49
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,147.91,113.54
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,180.13,140.01
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,208.06,163.25
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,235.28,185.31
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,307.26,241.92
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,393.86,309.87
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,441.32,346.16
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,490.48,382.98
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,516.57,401.72
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,536.51,415.45
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,541.33,416.65
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,541.33,414.09
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,477.72,365.35
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,406.39,310.26
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,456.81,347.94
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,514.8,389.62
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,522.9,395.23
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,530.46,400.86
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,479.85,363.01
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,435.1,329.31
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,551.01,417.97
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,666.7,502.9
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,709.17,535.23
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,740.97,560.76
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,704.52,535.38
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,667.43,509.84
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,641.86,492.69
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,614.53,474.04
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,615.63,477.31
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,613.38,477.6
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,507.89,398.05
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,406.87,320.69
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,364.49,289.34
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,322.82,257.38
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,276.49,220.88
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,231.82,184.71
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,183.42,144.7
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,138.01,106.22
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,84.29,60.79
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,39.62,19.71
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,16.06,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.88,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,13.5,4.8
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,33.53,23.59
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,52.79,39.01
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,75.13,57.96
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,98.39,77.31
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,121.91,96.68
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,146.33,116.6
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,169.34,134.84
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,194.87,154.98
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,252.66,200.43
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,317.46,250.83
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,312.38,245.82
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,300.78,235.53
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,364.31,284.64
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,430.7,334.66
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,468.99,362.06
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,508.54,390.08
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,530.35,405.44
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,551.71,420.5
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,689.77,523.82
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,829.07,622.89
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,683.17,513.66
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,517.02,388.53
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,514.51,387.38
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,511.37,384.61
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,524.46,395.14
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,536.9,405.14
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,582.32,440.59
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,634.36,479.97
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,630.22,478.11
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,623.85,475.16
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,613.9,470.13
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,609.57,468.88
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,528.18,409.42
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,458.78,357.91
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,422.46,331.54
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,385.73,304.21
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,334.22,265.19
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,292.56,232.98
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,251.62,200.44
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,211.54,167.82
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,165.41,129.9
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,121.93,93.4
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,80.39,58.15
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,40.48,21.42
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,16.36,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,13.76,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,24.82,14.03
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,42.41,31.2
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,66.51,47.46
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,95.18,69.17
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,126.85,94.39
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,132.86,102.86
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,132.26,104.89
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,129.11,102.01
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,124.97,98.22
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,113.36,88.42
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,101.5,78.48
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,114.58,88.76
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,127.7,98.94
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,188.67,147.6
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,250.82,196.21
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,239.33,186.69
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,227.4,177.06
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,276.97,215.76
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,332.41,258.25
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,269.11,208.8
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,209.98,162.36
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,236.82,183.49
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,263.95,204.56
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,193.06,149.21
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,122.51,93.33
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,206.66,160.49
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,292.59,227.57
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,305.16,237.03
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,326.73,253.55
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,315.52,245.26
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,304.14,236.96
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,421.27,330.84
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,532.46,416.96
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,620.32,487.77
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,687.08,540.26
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,639.43,505.0
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,591.34,468.76
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,536.18,426.75
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,481.91,384.41
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,423.63,337.24
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,367.19,290.27
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,297.88,233.87
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,234.79,180.67
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,165.57,121.62
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,105.55,63.56
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,38.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
