Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,10.71,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,21.51,11.84
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,29.24,19.85
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,63.55,33.79
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,108.39,62.11
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,160.26,102.08
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,166.4,121.0
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,143.03,112.23
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,153.93,120.89
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,164.07,128.61
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,198.39,155.3
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,234.4,182.96
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,227.33,176.65
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,218.9,169.32
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,357.46,277.92
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,508.11,391.29
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,527.62,403.64
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,545.37,415.32
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,526.19,400.07
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,507.05,384.79
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,545.52,413.6
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,584.83,442.48
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,648.57,489.58
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,707.21,532.41
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,814.11,613.16
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,909.67,679.36
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,907.89,677.61
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,902.8,674.72
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,725.48,550.06
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,535.13,406.65
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,467.19,358.02
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,391.17,301.59
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,274.86,213.24
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,156.36,120.22
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,340.64,270.6
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,511.47,402.5
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,259.35,207.23
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,16.41,7.97
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,252.16,206.19
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,457.49,365.6
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,391.91,312.39
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,330.84,263.42
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,263.14,208.06
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,201.97,156.63
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,135.67,100.63
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,73.28,45.05
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,27.37,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,11.46,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,23.15,13.66
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,29.86,20.7
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,67.64,35.68
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,113.71,65.04
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,167.61,107.11
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,223.68,155.64
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,281.81,206.98
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,338.58,257.27
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,397.84,308.61
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,453.47,355.66
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,510.35,402.07
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,563.64,444.4
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,616.47,485.03
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,664.1,520.39
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,710.11,553.23
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,752.33,580.91
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,792.3,606.59
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,826.7,628.92
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,858.22,649.07
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,884.21,664.41
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,906.89,677.45
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,924.76,688.58
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,939.11,697.46
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,946.31,701.7
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,949.83,703.7
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,948.15,702.93
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,942.83,699.95
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,930.22,690.96
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,914.23,679.93
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,893.11,667.75
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,868.86,653.5
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,835.86,632.47
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,805.41,613.15
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,766.25,586.86
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,725.19,559.11
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,675.59,525.3
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,625.4,489.94
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,569.33,448.48
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,516.0,407.87
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,453.07,358.96
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,392.78,310.47
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,322.49,253.5
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,258.12,199.16
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,184.01,136.02
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,121.27,77.3
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,44.24,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,15.65,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,30.48,19.91
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,42.52,31.63
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,78.62,50.69
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,120.0,79.78
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,167.23,117.07
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,214.82,156.7
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,267.38,201.17
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,317.75,244.13
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,371.17,288.9
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,423.16,331.72
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,475.75,373.97
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,525.63,412.52
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,576.89,451.06
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,622.26,484.83
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,666.93,517.31
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,707.57,546.53
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,747.07,574.44
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,780.67,596.91
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,812.13,617.3
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,837.55,633.38
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,862.62,649.22
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,880.93,661.7
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,896.28,672.28
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,915.32,685.52
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,931.08,696.6
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,865.28,651.77
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,790.39,596.53
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,789.58,597.92
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,785.96,596.95
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,789.02,601.98
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,786.02,602.79
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,769.62,592.12
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,749.12,578.46
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,705.93,548.99
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,661.61,517.85
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,564.65,445.1
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,479.48,379.76
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,433.96,346.25
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,381.91,306.68
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,342.09,274.99
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,295.62,237.09
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,289.89,230.82
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,275.64,214.64
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,196.35,146.5
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,129.24,84.63
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,47.77,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,11.99,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,24.45,15.38
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,30.67,21.74
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,74.36,39.42
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,122.52,72.15
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,177.22,116.28
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,232.59,164.04
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,293.77,216.78
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,350.51,265.33
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,409.01,313.45
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,465.22,359.35
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,522.03,404.15
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,575.81,444.39
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,628.92,482.68
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,676.77,519.85
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,723.09,555.16
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,765.26,584.36
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,805.16,611.77
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,839.6,635.63
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,871.21,657.59
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,897.0,676.07
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,919.51,692.41
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,936.19,704.12
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,949.37,713.63
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,957.48,718.5
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,961.98,721.09
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,959.75,719.94
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,953.91,716.56
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,941.12,709.01
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,924.95,699.31
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,864.15,659.49
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,802.03,618.41
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,815.09,629.33
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,817.72,632.46
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,777.45,604.16
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,735.29,574.68
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,686.01,540.04
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,636.02,503.81
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,581.11,463.47
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,524.56,420.71
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,458.9,368.71
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,396.38,317.64
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,326.23,260.19
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,261.94,205.39
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,183.73,138.51
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,117.24,78.57
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,43.29,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,13.17,0.64
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,27.02,17.86
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,36.15,26.79
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,80.56,44.55
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,128.87,77.82
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,184.7,123.04
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,240.36,171.53
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,301.8,225.1
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,359.3,275.03
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,418.4,324.64
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,474.53,371.82
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,531.2,418.03
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,585.32,460.17
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,638.89,500.57
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,686.82,536.74
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,733.36,571.02
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,776.3,599.36
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,817.24,625.98
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,851.92,648.78
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,883.75,669.56
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,909.42,685.4
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,931.82,699.08
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,948.63,710.43
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,961.89,719.59
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,970.41,725.76
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,975.27,729.7
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,973.87,728.56
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,968.81,725.18
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,957.69,716.6
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,943.02,705.88
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,921.84,693.06
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,897.45,678.16
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,867.37,658.17
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,834.54,636.34
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,798.86,611.95
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,756.26,582.64
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,707.94,549.66
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,658.55,515.46
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,601.52,474.18
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,544.83,431.92
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,481.41,382.32
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,418.62,331.71
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,347.63,274.12
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,282.25,218.84
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,202.82,151.71
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,135.47,91.39
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,58.62,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.75,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,13.5,6.15
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,27.02,18.65
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,40.56,29.48
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,56.0,42.94
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,71.17,56.0
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,67.67,52.88
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,63.79,49.41
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,85.02,67.2
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,106.09,84.57
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,59.94,45.42
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,13.52,5.89
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,53.67,39.84
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,93.89,73.21
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,86.64,66.98
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,79.38,60.83
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,65.33,49.08
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,51.29,37.33
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,88.14,67.84
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,125.21,98.12
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,135.96,106.75
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,146.77,115.46
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,146.87,115.46
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,146.95,115.5
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,131.3,102.59
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,115.63,89.72
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,99.92,77.0
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,84.27,64.27
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,89.11,68.34
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,94.0,72.43
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,87.63,67.44
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,81.31,62.47
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,84.21,65.02
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,87.11,67.59
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,80.79,62.61
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,74.48,57.62
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,55.1,41.39
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,35.74,25.02
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,31.38,21.43
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,27.03,17.79
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,23.16,14.53
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,19.29,11.21
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,14.46,6.99
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.64,2.73
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.26,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.89,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.44,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.96,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.93,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.85,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.78,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.71,1.23
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.96
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,22.2,14.13
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,34.76,25.2
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,34.29,24.63
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,33.81,24.06
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,87.55,70.62
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,140.85,115.88
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,204.5,168.9
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,270.92,223.04
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,191.16,156.6
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,110.41,88.62
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,147.77,119.78
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,185.5,150.61
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,236.67,192.38
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,288.62,234.12
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,180.95,146.05
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,73.62,56.66
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,155.28,124.96
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,238.27,192.6
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,191.19,153.99
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,144.14,115.34
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,176.69,142.41
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,209.56,169.35
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,177.96,143.45
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,146.46,117.59
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,203.42,165.01
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,261.32,212.32
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,212.96,172.95
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,165.1,133.81
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,171.27,139.45
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,177.56,145.09
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,179.9,147.61
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,182.15,150.06
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,161.3,133.13
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,140.81,116.33
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,119.39,98.31
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,98.11,80.13
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,77.32,62.19
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,56.4,43.78
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,37.53,26.86
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,19.3,10.3
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.64,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.49,6.78
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,33.8,24.89
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,49.85,32.59
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,95.36,57.63
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,143.53,93.06
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,200.1,140.87
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,256.9,192.71
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,317.81,248.64
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,378.89,304.28
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,441.22,359.94
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,499.15,410.45
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,557.55,459.67
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,613.55,505.63
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,669.17,549.91
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,718.26,588.69
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,765.58,624.17
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,808.19,653.68
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,848.35,681.03
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,882.95,705.36
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,914.54,727.53
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,940.5,744.2
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,963.02,758.41
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,980.0,770.13
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,993.34,779.42
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,1001.8,784.29
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,1006.5,786.67
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,1004.45,785.61
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,998.63,782.11
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,987.4,774.97
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,972.5,765.39
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,950.7,750.68
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,925.6,733.74
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,893.72,711.94
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,859.04,688.07
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,818.6,660.82
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,780.62,635.15
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,730.04,598.47
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,678.45,560.6
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,621.42,516.25
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,564.59,470.58
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,498.62,415.67
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,437.33,363.02
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,365.39,301.61
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,298.84,242.61
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,220.7,173.14
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,153.56,111.09
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,67.57,2.93
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,12.78,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,20.91,10.91
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,31.43,22.71
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,49.14,29.91
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,96.02,55.67
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,145.23,92.0
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,202.1,139.77
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,260.83,192.31
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,321.01,246.27
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,380.24,298.83
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,441.73,351.86
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,498.99,400.67
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,556.49,448.25
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,610.53,491.86
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,663.05,533.18
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,712.03,571.42
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,759.31,606.35
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,801.42,635.54
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,841.12,662.77
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,876.22,687.52
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,908.38,710.16
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,934.79,727.41
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,957.85,742.34
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,975.66,754.75
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,989.85,764.79
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,997.49,768.99
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,1001.38,770.78
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,999.66,769.98
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,994.21,766.78
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,980.97,758.63
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,964.2,748.16
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,942.5,734.02
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,917.54,717.66
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,884.27,695.57
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,848.48,671.77
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,813.0,647.09
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,770.54,617.24
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,719.77,581.09
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,668.2,543.85
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,610.7,499.9
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,553.52,454.99
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,490.45,404.07
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,427.69,351.83
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,357.1,292.18
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,291.8,234.87
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,215.1,167.02
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,149.04,106.85
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,66.16,10.36
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.83,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.27,13.19
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.24,28.52
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,60.01,39.75
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,104.57,66.91
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,151.6,101.79
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,206.04,146.82
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,260.65,194.95
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,319.51,246.76
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,376.79,296.69
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,437.62,348.39
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,493.51,395.55
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,551.1,442.74
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,605.44,485.34
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,659.97,526.82
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,707.85,564.0
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,754.28,599.3
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,797.23,629.05
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,836.01,655.54
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,869.9,678.02
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,900.98,698.41
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,928.64,716.31
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,953.29,732.07
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,970.1,743.48
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,983.42,752.6
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,993.18,759.81
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,999.32,764.67
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,996.59,763.15
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,990.2,759.29
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,979.04,752.27
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,964.3,742.91
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,942.28,728.17
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,917.08,711.3
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,886.06,690.66
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,857.32,671.64
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,815.93,643.71
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,772.54,614.13
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,722.17,577.89
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,670.96,540.67
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,613.47,497.11
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,558.63,454.43
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,491.75,401.11
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,427.8,348.5
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,356.1,288.66
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,289.81,231.26
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,212.26,163.6
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,145.69,104.21
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,65.72,16.38
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
