Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,639.31,502.79
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,629.06,490.37
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,595.72,459.69
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,589.25,453.1
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,575.21,440.52
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,484.66,370.86
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,383.94,292.58
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,662.53,511.69
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,947.39,712.78
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,737.03,560.49
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,489.84,369.63
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,449.98,341.0
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,409.21,310.57
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,278.33,212.11
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,154.97,116.94
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,209.34,159.47
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,264.21,201.62
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,564.15,434.39
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,846.43,638.16
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,893.93,675.7
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,925.92,699.3
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,893.7,678.15
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,859.21,655.84
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,819.37,629.36
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,777.84,601.51
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,645.02,504.6
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,519.22,408.07
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,559.29,443.21
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,579.49,461.57
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,520.79,415.96
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,463.57,370.78
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,399.28,319.93
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,338.72,270.33
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,273.84,215.43
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,214.96,164.3
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,147.43,106.82
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,92.34,58.59
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,38.64,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,12.78,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.16,9.44
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,29.78,20.6
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,38.47,28.95
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,58.8,35.83
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,103.96,60.93
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,151.66,96.32
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,205.03,140.89
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,258.78,187.99
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,316.08,238.12
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,374.5,288.55
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,432.36,336.91
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,488.34,382.11
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,545.02,425.86
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,598.59,464.96
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,651.86,501.65
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,701.4,534.07
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,749.51,562.94
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,793.61,588.53
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,835.84,612.08
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,873.45,631.82
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,908.65,649.72
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,938.99,667.48
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,966.49,683.49
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,988.23,695.7
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,1006.77,706.14
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,1020.56,715.22
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1031.0,722.51
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,1039.19,728.49
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1043.87,732.5
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1039.46,731.36
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1031.55,728.34
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,1017.29,721.55
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,999.74,712.84
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,977.48,700.2
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,952.19,685.74
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,919.62,666.65
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,884.64,645.98
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,849.8,625.25
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,808.04,599.73
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,759.58,570.13
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,710.19,539.28
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,656.11,504.59
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,602.0,467.29
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,543.17,424.27
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,484.21,379.78
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,419.22,330.17
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,357.79,281.31
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,288.72,224.46
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,226.46,171.56
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,157.46,113.5
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,100.08,63.87
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,41.42,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,13.76,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.72,11.06
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,31.87,22.21
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,41.95,31.7
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,62.75,38.64
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,105.85,62.82
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,151.9,96.8
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,203.69,139.51
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,255.46,184.18
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,311.24,232.36
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,366.12,279.8
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,425.15,329.3
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,479.87,374.27
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,535.49,418.58
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,588.07,459.06
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,640.45,498.12
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,689.48,533.84
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,737.54,567.11
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,781.33,596.63
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,823.33,624.58
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,860.45,647.92
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,895.17,669.39
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,925.02,688.74
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,952.07,706.2
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,906.19,673.52
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,843.37,622.98
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,867.86,640.46
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,890.8,656.23
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,859.62,634.54
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,826.12,611.51
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,845.55,626.49
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,862.65,639.53
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,877.09,651.8
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,887.91,661.68
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,867.4,648.94
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,844.22,634.56
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,785.5,593.88
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,727.3,553.18
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,723.39,554.35
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,716.83,553.08
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,658.51,510.9
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,598.67,467.33
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,574.22,451.28
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,541.97,428.65
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,480.52,380.77
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,421.19,333.87
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,361.98,287.15
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,305.88,241.54
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,253.91,197.93
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,204.34,154.94
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,140.56,101.44
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,87.17,56.12
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,37.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,14.74,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.28,12.54
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.23,25.78
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,48.53,37.24
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,71.73,46.8
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,113.25,71.7
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,157.46,104.52
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,207.49,145.37
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,257.17,187.59
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,311.05,233.4
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,363.66,278.24
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,418.65,323.95
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,471.76,367.08
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,526.42,410.13
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,577.55,449.28
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,629.89,488.1
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,679.86,524.76
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,730.6,560.75
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,773.8,589.91
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,813.87,616.59
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,851.93,640.66
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,888.08,663.16
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,917.49,682.54
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,944.17,700.13
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,967.32,713.99
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,987.55,725.94
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1001.5,734.91
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,1012.16,741.85
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,847.12,628.5
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,657.45,486.41
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,842.84,628.44
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,1000.9,737.79
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,986.13,727.75
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,968.27,717.07
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,945.47,702.56
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,925.49,690.03
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,787.15,594.66
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,645.32,488.75
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,723.21,553.31
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,777.1,595.86
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,550.28,428.06
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,327.0,253.06
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,474.48,373.92
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,576.03,454.82
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,516.45,408.36
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,458.71,363.12
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,395.67,313.15
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,336.32,264.66
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,270.65,210.12
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,210.26,158.87
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,146.14,105.11
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,92.59,59.78
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,39.79,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,14.74,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,26.41,15.28
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,41.69,30.27
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,57.78,44.87
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,77.74,53.93
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,107.85,71.59
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,151.2,101.96
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,205.68,143.94
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,253.48,183.73
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,306.17,227.83
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,358.13,271.19
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,412.51,315.3
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,438.29,336.34
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,449.09,343.87
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,525.53,403.24
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,618.86,473.94
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,667.53,508.03
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,714.91,540.69
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,757.14,568.88
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,797.89,595.46
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,835.24,618.32
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,870.76,639.69
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,756.25,557.96
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,615.82,452.18
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,793.36,586.19
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,965.58,702.67
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,780.2,574.45
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,560.57,412.34
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,564.32,416.21
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,567.64,418.39
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,788.48,583.53
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,980.92,715.17
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,969.33,706.89
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,954.59,698.62
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,740.21,551.71
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,519.83,387.95
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,698.58,527.49
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,842.22,631.76
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,648.11,492.44
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,456.87,347.47
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,579.56,446.02
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,668.08,515.41
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,415.24,324.92
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,169.81,130.36
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,149.13,114.83
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,128.81,98.94
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,109.34,83.95
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,89.84,68.55
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,70.84,53.06
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,51.77,37.21
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,35.28,23.26
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,19.3,9.54
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.64,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,22.21,12.29
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,41.72,30.47
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,60.74,47.68
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,79.28,60.21
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,103.14,78.73
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,106.55,82.36
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,108.16,84.51
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,173.6,134.0
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,256.09,197.31
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,241.82,187.72
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,218.75,169.97
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,284.64,220.53
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,354.74,273.21
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,395.99,303.86
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,439.08,335.7
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,567.45,435.22
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,721.16,548.95
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,763.42,575.66
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,804.07,601.92
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,838.13,623.5
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,871.56,644.57
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,900.5,663.41
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,926.82,680.56
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,948.05,693.48
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,966.36,704.55
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,979.71,713.43
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,989.94,720.43
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,992.18,722.82
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,997.23,727.21
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,914.58,672.84
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,825.02,607.12
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,846.36,623.49
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,864.34,636.73
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,891.52,660.29
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,904.41,669.77
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,872.58,649.38
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,838.67,627.82
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,767.78,580.85
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,693.94,528.75
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,540.15,415.05
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,402.04,309.37
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,201.98,157.14
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.58,3.81
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,10.13,2.68
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.68,1.51
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,7.23,0.34
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.78,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,116.45,89.24
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,204.72,154.43
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,142.74,102.59
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,90.6,59.26
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,39.85,5.1
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.05,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,23.86,13.96
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,32.82,23.03
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,40.85,30.6
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,68.84,39.79
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,113.55,66.5
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,149.1,104.77
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,165.9,128.51
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,222.72,164.91
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,321.63,238.73
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,379.49,287.52
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,436.85,334.91
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,491.52,378.98
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,546.84,422.2
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,583.92,449.8
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,614.02,470.99
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,675.92,516.65
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,743.77,564.37
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,786.34,590.74
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,827.06,615.6
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,861.38,635.76
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,893.05,653.95
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,921.77,670.73
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,947.75,685.55
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,967.63,695.64
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,984.39,703.78
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,996.98,710.69
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,1006.37,715.7
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,1010.03,717.26
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1010.4,716.93
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,1005.53,715.86
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,997.41,712.84
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,981.3,704.1
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,968.22,697.24
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,945.06,685.37
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,919.15,671.7
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,886.02,652.34
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,850.85,631.39
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,811.54,606.15
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,770.64,579.66
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,726.74,551.16
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,679.54,519.95
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,534.97,413.69
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,404.95,314.91
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,433.61,339.46
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,443.34,347.41
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,381.52,298.84
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,321.85,251.1
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,260.48,200.91
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,204.78,154.21
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,144.4,104.3
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,93.27,61.73
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,41.3,8.77
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.85,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.71,0.74
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,14.46,7.02
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,21.22,13.22
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,28.95,19.02
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,36.69,25.58
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,44.91,32.5
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,53.14,39.34
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,52.66,38.79
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,52.19,38.24
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,72.54,55.01
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,92.83,71.53
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,79.83,60.48
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,66.76,49.49
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,147.89,115.17
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,229.01,179.09
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,263.76,205.33
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,299.13,231.81
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,314.88,243.39
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,330.7,255.06
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,249.6,192.66
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,167.31,128.44
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,298.9,230.93
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,431.6,330.14
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,301.71,232.02
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,168.24,128.89
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,162.06,124.25
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,155.82,119.32
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,126.97,96.31
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,98.11,73.24
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,96.64,72.14
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,95.15,71.01
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,147.14,112.49
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,199.51,153.72
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,168.35,129.24
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,137.36,104.87
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,173.81,134.08
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,210.52,163.22
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,197.24,153.29
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,184.07,143.51
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,107.87,82.8
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,33.82,22.42
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,30.43,19.77
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,27.04,17.06
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,35.25,24.04
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,43.47,31.04
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,36.69,25.48
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,29.92,19.84
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,23.64,14.49
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,17.36,9.07
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,12.05,4.44
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.37,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.64,2.8
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,14.46,7.23
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,20.26,11.63
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,26.05,16.56
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,59.43,44.77
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,91.96,71.82
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,73.0,55.65
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,53.16,38.87
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,108.91,84.67
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,163.81,128.78
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,175.53,137.43
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,187.4,146.23
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,239.49,186.65
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,291.82,226.42
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,390.5,301.93
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,495.7,380.18
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,481.29,366.93
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,462.08,350.65
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,406.31,307.49
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,345.35,260.39
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,287.02,216.86
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,228.02,172.25
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,365.63,275.5
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,503.55,374.12
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,371.53,278.0
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,234.49,176.07
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,337.42,253.66
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,437.92,326.78
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,585.9,436.19
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,733.3,540.91
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,619.88,460.16
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,506.97,378.79
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,392.37,295.95
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,272.38,206.29
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,586.26,452.52
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,849.3,640.93
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,786.11,596.82
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,722.39,552.82
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,656.4,505.8
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,595.98,461.91
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,547.03,426.92
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,498.46,391.41
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,455.59,359.07
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,411.35,324.82
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,354.37,280.07
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,300.98,237.06
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,244.31,190.46
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,192.42,146.8
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,137.11,100.53
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,85.61,57.54
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,38.18,12.33
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.13,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.06,16.06
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,35.18,24.87
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,43.78,32.83
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,75.09,43.87
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,118.0,70.64
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,137.44,96.89
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,131.46,102.44
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,158.84,123.71
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,184.8,143.59
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,253.54,196.26
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,335.1,258.65
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,393.39,302.68
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,461.68,353.81
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,537.24,411.6
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,630.45,481.36
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,677.71,514.26
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,724.49,545.79
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,766.07,573.82
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,806.01,600.6
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,840.7,622.51
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,872.95,642.69
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,838.13,617.32
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,789.56,578.45
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,752.97,552.13
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,710.44,521.12
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,854.62,630.14
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,984.09,719.16
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,899.53,659.95
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,795.73,582.13
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,786.89,577.38
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,776.57,571.0
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,868.23,641.91
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,943.43,695.75
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,920.7,680.94
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,895.4,665.17
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,736.33,553.97
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,572.66,432.41
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,290.04,224.67
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,16.43,7.63
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,228.56,179.93
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,436.4,339.24
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,462.8,361.75
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,479.0,376.96
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,267.69,212.77
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,72.52,53.98
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,61.86,45.68
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,51.2,37.05
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,41.04,28.6
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,20.04
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,12.24
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.4
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,16.41,1.17
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,32.06,21.26
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,49.25,37.19
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,66.7,53.04
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,89.3,67.6
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,114.74,87.11
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,142.38,108.78
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,175.88,135.53
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,122.73,94.49
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,55.09,40.26
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,166.83,130.92
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,281.37,221.24
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,348.62,273.02
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,425.38,331.87
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,430.63,333.98
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,428.48,330.19
