Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,808.66,603.51
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,739.17,549.48
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,660.36,489.05
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,755.89,557.87
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,854.7,625.51
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,872.74,636.32
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,889.15,646.75
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,903.2,654.89
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,915.26,661.73
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,864.14,627.17
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,805.58,587.95
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,827.15,604.78
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,839.78,615.11
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,906.13,666.01
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,949.91,694.99
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,918.18,674.91
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,889.29,657.4
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,851.2,633.6
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,811.22,608.37
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,765.53,578.93
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,718.9,548.44
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,667.31,514.34
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,617.42,479.15
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,560.07,436.88
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,504.0,394.45
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,442.34,346.93
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,383.56,300.2
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,320.64,248.92
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,262.41,200.02
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,197.72,146.17
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,141.12,98.71
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,83.62,51.13
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,33.78,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,12.6,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,7.37,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.7,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,22.14,12.34
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,31.93,22.35
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,37.34,27.63
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,52.86,32.6
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,93.75,52.38
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,140.96,85.21
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,190.69,125.41
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,244.75,171.26
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,300.73,219.06
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,356.67,266.06
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,411.22,312.75
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,467.13,359.38
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,521.27,402.84
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,577.93,446.84
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,629.05,486.67
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,679.48,525.18
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,726.94,559.36
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,773.4,591.02
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,815.27,619.89
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,855.09,647.21
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,889.22,669.49
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,920.74,689.91
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,949.5,709.24
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,975.38,726.65
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,995.45,740.22
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,1012.33,751.79
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,1024.45,760.16
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,1033.27,766.46
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,1034.85,767.0
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,1033.06,765.44
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,1028.35,762.72
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,1020.34,757.93
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,1003.46,747.3
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,983.7,734.86
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,961.71,721.63
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,936.95,706.52
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,906.65,686.6
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,869.43,661.84
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,466.35,369.0
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,66.77,48.16
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,64.34,46.56
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,61.9,44.74
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,344.25,278.39
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,589.84,469.88
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,532.33,424.68
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,476.68,381.33
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,415.04,333.58
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,359.17,288.74
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,303.36,242.02
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,250.46,196.25
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,188.42,143.09
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,134.63,96.92
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,82.61,52.37
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,35.34,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,13.21,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.86,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.5,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,23.47,14.05
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,33.71,24.67
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,39.49,30.41
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,56.67,36.06
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,98.99,57.79
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,147.37,92.95
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,196.93,134.66
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,250.71,182.35
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,304.61,231.29
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,363.11,283.4
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,418.35,331.74
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,475.02,379.84
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,528.72,424.18
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,582.43,467.07
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,634.6,507.33
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,686.38,546.03
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,734.79,581.44
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,781.56,612.94
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,824.84,642.66
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,866.26,670.79
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,903.66,694.95
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,938.83,717.38
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,968.96,737.19
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,996.29,755.1
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,1019.7,769.34
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,1040.1,781.6
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,1053.95,791.02
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1064.49,798.41
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,1070.15,801.19
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1072.37,801.85
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1067.65,799.12
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1059.49,794.3
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,1046.94,786.68
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,1031.08,776.97
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,1009.13,763.25
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,984.16,747.57
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,953.15,727.74
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,919.61,706.13
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,880.97,680.52
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,844.78,656.52
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,796.66,624.03
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,747.66,590.54
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,694.84,554.13
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,641.76,515.58
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,583.7,470.67
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,525.48,424.66
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,462.93,374.35
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,403.12,324.85
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,336.69,268.98
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,275.64,216.25
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,209.68,159.75
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,152.2,110.01
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,91.39,58.63
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,39.84,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,14.79,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,8.36,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.29,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,25.96,16.2
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.04,28.36
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,46.29,36.33
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,65.1,43.89
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,103.98,64.53
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,149.33,96.96
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,196.93,136.28
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,249.05,181.42
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,300.95,226.88
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,356.08,274.46
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,398.5,312.22
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,437.13,345.35
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,472.46,373.24
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,498.26,391.97
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,519.16,405.35
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,530.56,410.6
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,641.46,495.29
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,773.04,587.96
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,814.5,610.83
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,854.02,632.42
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,889.7,650.32
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,922.94,666.06
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,951.3,682.83
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,976.85,697.87
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,996.64,709.22
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1013.3,718.78
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,1025.79,727.27
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1035.05,733.97
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,1038.55,737.12
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1038.75,738.37
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,1034.11,737.03
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,1026.18,733.81
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,1012.05,727.84
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,994.82,719.9
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,972.63,707.85
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,947.63,693.97
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,915.54,675.39
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,886.28,658.54
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,848.14,635.51
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,808.2,611.0
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,760.79,580.91
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,712.75,549.85
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,662.89,515.87
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,611.09,478.46
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,551.66,434.64
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,494.34,391.19
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,434.08,344.15
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,376.68,298.01
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,312.61,245.68
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,252.58,195.42
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,191.52,144.11
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,138.57,99.22
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,74.14,47.67
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,22.98,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.57,4.54
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.81,11.2
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,26.05,16.77
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,33.3,22.99
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,40.56,29.11
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,35.24,24.5
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,29.93,19.89
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,51.22,37.72
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,72.53,55.27
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,65.28,49.02
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,58.03,42.85
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,123.52,96.35
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,188.51,148.01
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,218.11,170.97
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,248.2,194.14
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,279.59,217.7
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,311.48,241.3
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,365.64,282.03
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,421.62,323.27
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,431.11,328.68
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,440.36,334.13
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,489.87,370.22
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,540.59,406.36
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,572.98,428.56
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,610.41,454.1
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,590.19,439.53
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,573.71,427.94
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,508.76,381.76
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,442.91,334.2
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,342.86,260.99
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,238.06,182.11
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,269.47,206.66
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,301.04,230.74
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,381.62,292.05
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,455.47,346.82
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,396.38,302.73
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,337.94,259.28
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,396.32,305.37
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,459.24,353.13
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,328.45,254.57
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,204.85,158.86
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,277.34,218.14
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,345.87,272.09
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,325.49,257.04
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,302.81,240.29
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,264.38,210.33
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,226.95,180.57
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,188.1,148.76
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,150.88,117.69
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,113.17,86.16
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,78.08,56.56
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,46.25,29.84
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,15.45,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.85,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.25,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,25.84,15.81
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,37.07,26.84
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,44.56,33.99
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,64.18,41.43
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,60.45,37.33
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,37.66,26.6
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,44.43,32.29
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,51.21,37.91
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,98.13,76.95
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,143.91,114.12
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,184.04,145.85
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,225.51,178.16
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,241.73,190.06
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,257.99,201.91
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,245.46,191.52
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,232.03,180.53
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,211.55,163.92
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,190.61,147.03
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,186.77,143.85
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,182.87,140.6
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,198.58,152.39
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,214.42,164.1
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,226.52,173.15
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,238.68,182.22
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,224.55,170.94
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,210.27,159.7
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,241.5,183.43
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,272.88,206.86
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,270.75,204.8
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,268.54,202.88
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,350.39,263.87
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,428.22,320.1
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,419.13,313.44
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,409.87,307.28
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,420.93,316.08
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,431.57,324.46
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,337.55,255.9
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,239.02,182.27
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,238.37,183.0
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,237.68,183.34
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,192.37,148.5
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,147.66,113.66
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,145.38,112.54
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,143.17,111.38
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,141.37,110.36
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,139.67,109.4
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,120.96,94.73
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,102.3,79.85
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,187.76,149.6
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,245.11,191.25
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,185.94,140.85
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,134.54,97.23
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,80.83,52.99
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,32.17,5.53
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,13.0,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.36,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.45,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,30.08,19.64
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,45.15,34.2
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,53.62,42.37
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,75.02,52.47
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,87.34,62.38
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,83.87,66.02
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,53.14,39.82
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,21.24,12.54
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,41.06,29.28
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,60.91,45.76
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,55.11,40.73
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,49.31,35.76
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,109.92,85.56
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,169.85,133.46
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,110.67,85.36
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,50.33,36.0
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,49.38,35.19
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,48.42,34.33
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,111.31,85.52
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,174.32,135.69
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,178.91,138.8
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,183.55,142.12
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,196.95,152.56
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,210.45,163.03
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,212.83,164.79
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,215.16,166.57
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,267.54,207.15
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,320.31,247.35
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,322.77,249.14
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,325.16,251.12
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,355.97,274.78
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,394.6,304.03
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,379.3,292.71
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,363.83,281.48
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,321.02,249.33
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,285.98,222.84
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,297.76,232.61
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,309.43,242.19
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,205.57,161.12
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,103.79,79.62
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,143.47,112.25
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,183.71,144.98
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,121.08,94.75
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,59.94,44.67
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,111.02,87.58
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,163.76,131.35
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,141.54,113.42
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,119.8,95.78
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,184.66,149.54
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,233.1,185.64
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,171.55,132.88
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,121.22,89.83
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,74.08,49.8
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,31.69,7.48
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,12.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.88,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,13.51,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,30.0,19.73
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,45.94,34.93
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,63.41,51.09
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,83.04,64.49
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,106.99,83.12
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,132.58,103.44
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,149.09,117.82
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,163.11,129.88
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,143.47,113.82
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,117.09,92.02
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,162.2,128.51
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,208.07,165.0
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,232.52,183.69
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,257.45,202.62
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,269.34,211.44
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,281.13,220.2
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,276.39,215.65
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,271.2,210.85
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,311.0,241.31
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,352.09,272.25
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,395.24,304.53
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,439.32,337.1
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,401.0,307.71
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,358.35,275.27
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,361.86,277.91
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,365.28,280.33
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,275.89,212.54
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,186.26,143.36
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,261.34,201.95
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,337.1,259.45
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,347.94,267.42
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,358.76,275.67
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,388.37,298.24
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,410.76,315.3
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,358.74,276.95
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,299.95,233.08
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,244.45,190.62
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,189.37,147.7
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,184.98,144.59
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,180.66,141.42
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,140.57,109.61
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,100.85,77.69
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,72.06,54.35
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,43.49,30.82
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,93.08,72.26
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,144.88,115.07
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,125.55,99.63
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,106.36,84.18
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,87.96,68.95
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,69.54,53.43
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,52.65,38.94
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,35.74,24.3
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,22.68,12.74
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.64,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.91,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.34,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.79,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,24.16,14.75
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,32.86,23.25
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,37.78,27.99
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,58.87,34.42
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,99.18,56.0
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,145.23,89.23
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,130.93,91.45
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,91.35,70.67
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,135.3,106.09
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,179.94,141.22
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,223.18,174.48
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,271.81,211.5
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,251.82,195.16
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,230.57,177.89
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,314.02,241.51
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,403.36,307.29
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,482.41,365.1
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,568.72,426.74
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,478.53,359.46
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,377.94,283.77
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,544.7,407.71
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,721.4,530.61
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,838.76,617.3
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,958.63,696.32
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,979.52,708.7
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,997.41,720.34
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,822.65,602.83
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,622.1,454.9
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,829.63,611.29
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,1017.69,736.6
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,808.75,594.76
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,572.38,421.64
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,658.38,487.14
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,741.63,547.24
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,851.87,630.87
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,932.28,686.3
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,651.44,492.67
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,359.72,271.7
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,212.87,162.37
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,68.72,49.54
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,229.26,178.25
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,395.84,305.63
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,251.07,194.91
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,116.92,89.04
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,184.14,144.21
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,245.94,193.58
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,214.74,169.17
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,183.97,144.94
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,152.48,119.39
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,121.9,94.17
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,92.29,69.8
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,64.15,46.35
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,39.9,25.84
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,16.41,3.3
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.9,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.58,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,26.91,17.12
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,41.64,30.93
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,59.5,47.27
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,77.66,60.49
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,96.61,76.12
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,116.5,92.17
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,119.22,94.53
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,120.59,95.66
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,197.86,155.64
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,290.75,228.53
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,362.81,284.55
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,464.45,365.53
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,516.93,408.11
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,569.93,450.05
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,621.06,490.21
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,671.88,529.18
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,662.09,516.71
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,633.62,489.62
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,734.04,569.07
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,845.97,650.45
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,880.92,672.25
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,913.41,692.64
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,865.16,656.77
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,800.24,603.63
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,722.36,544.01
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,637.24,478.31
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,771.93,579.3
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,908.81,677.41
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,925.56,689.04
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,940.21,700.16
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,913.34,681.11
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,884.57,661.03
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,941.24,706.48
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,985.64,737.62
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,753.21,572.41
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,507.34,385.34
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,624.41,478.01
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,723.62,553.88
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,761.93,585.79
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,792.58,611.11
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,660.21,513.2
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,536.53,419.09
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,482.0,379.54
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,429.36,340.29
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,390.48,310.9
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,351.24,280.6
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,305.49,244.51
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,257.65,206.18
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,215.22,171.55
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,174.56,137.61
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,133.12,102.66
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,94.84,70.13
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,58.27,39.6
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,23.81,8.09
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,11.37,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.32,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.38,1.34
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.08,18.43
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.22,29.22
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,47.02,36.62
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,70.54,45.42
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,109.09,69.87
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,146.31,99.67
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,188.27,132.15
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,239.62,174.54
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,287.67,218.63
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,330.09,256.63
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,362.83,285.91
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,387.81,307.04
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,312.48,247.94
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,221.03,173.75
