Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.64,6.43
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.19,18.05
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,37.54,26.7
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,42.7,31.54
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,68.45,39.78
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,114.92,77.34
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,139.04,103.61
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,170.74,127.71
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,204.87,153.67
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,212.08,160.4
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,210.11,159.28
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,254.22,191.64
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,301.45,225.44
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,373.68,277.32
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,456.09,335.24
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,506.05,370.03
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,558.91,406.63
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,555.07,401.54
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,544.98,392.36
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,672.23,486.02
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,817.23,583.03
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,850.71,602.39
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,881.96,621.79
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,909.0,638.57
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,933.51,653.85
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,873.24,613.72
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,794.59,556.32
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,898.38,630.75
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,991.59,688.11
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,992.53,688.48
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,996.44,692.01
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,923.05,646.54
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,843.49,591.33
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,764.77,540.7
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,685.22,488.0
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,598.34,430.31
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,505.14,366.71
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,530.27,386.45
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,545.43,398.41
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,566.51,415.25
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,590.39,433.57
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,504.69,373.28
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,430.67,320.7
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,236.86,179.2
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,48.33,32.94
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,27.53,16.61
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.76,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.27,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,12.29,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.45,7.1
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.43,20.76
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,42.85,31.22
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,50.9,38.61
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,76.77,48.48
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,119.15,81.12
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,148.38,108.48
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,184.09,129.25
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,248.26,175.26
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,295.7,214.79
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,346.13,256.26
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,372.63,280.07
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,382.51,288.54
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,453.96,342.79
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,545.92,411.58
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,593.54,446.56
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,642.31,481.83
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,688.56,514.12
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,735.41,544.96
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,774.99,570.83
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,811.83,594.74
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,845.72,615.37
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,877.54,634.48
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,823.98,595.63
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,751.75,539.32
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,861.38,621.17
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,967.67,690.9
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,980.07,697.57
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,989.55,703.44
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,987.92,703.0
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,989.73,704.95
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,917.55,657.44
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,839.49,600.81
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,901.87,649.02
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,952.08,682.94
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,931.46,670.03
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,908.3,656.21
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,776.91,568.03
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,647.24,474.63
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,611.42,451.36
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,575.28,426.95
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,541.83,404.48
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,507.66,381.2
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,416.84,315.6
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,338.57,257.79
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,258.21,197.35
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,183.61,139.99
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,160.72,122.91
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,138.24,105.71
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,216.61,167.61
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,265.77,202.0
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,209.0,155.28
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,158.71,113.81
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,106.58,71.87
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,60.66,34.68
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,25.44,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,12.29,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.94,8.18
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,35.18,23.81
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.06,33.84
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.01,42.84
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,82.1,53.83
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,117.32,74.5
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,158.36,103.56
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,201.08,137.3
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,247.94,175.65
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,294.3,213.77
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,344.23,254.34
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,392.66,292.91
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,442.94,331.77
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,491.66,368.66
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,541.81,405.57
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,589.29,439.66
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,636.77,472.77
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,665.37,488.71
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,684.03,497.25
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,744.25,539.8
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,811.13,581.81
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,846.17,601.55
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,879.33,620.24
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,906.95,637.34
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,932.05,652.95
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,875.17,616.19
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,800.0,561.69
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,902.53,636.36
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,994.49,693.98
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,999.06,697.34
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,1000.57,699.95
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,997.48,699.11
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,991.31,696.5
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,980.04,689.47
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,965.76,680.68
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,945.71,671.05
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,922.97,659.68
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,808.31,585.99
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,684.27,498.15
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,755.96,554.64
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,799.52,585.98
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,756.33,558.08
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,712.21,530.0
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,664.02,499.33
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,615.52,467.08
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,562.55,429.26
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,509.53,390.46
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,452.72,348.04
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,398.12,306.06
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,338.14,258.95
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,282.69,214.13
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,224.28,166.33
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,171.07,122.13
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,115.93,77.59
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,70.86,40.86
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,29.11,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.39,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.54,2.69
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,26.55,16.59
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,40.25,28.86
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,56.6,43.35
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,73.14,54.93
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,91.26,69.68
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,109.57,84.29
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,127.07,98.01
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,145.09,112.0
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,139.94,107.64
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,133.84,102.51
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,181.15,139.51
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,229.74,176.98
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,341.79,263.28
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,472.56,361.88
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,519.27,396.78
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,567.73,432.94
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,579.52,438.98
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,584.17,439.56
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,615.23,461.51
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,646.1,482.98
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,578.02,430.86
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,501.52,372.31
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,357.95,267.9
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,209.42,156.39
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,306.77,229.85
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,409.54,305.23
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,551.42,409.82
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,691.13,509.49
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,569.56,421.75
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,439.69,326.76
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,553.69,411.71
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,660.85,488.99
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,728.74,539.92
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,786.23,583.34
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,861.65,643.75
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,914.77,682.88
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,887.05,664.41
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,857.04,644.89
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,701.94,533.91
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,547.08,415.65
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,428.33,327.63
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,308.78,236.37
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,228.69,175.77
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,157.67,120.62
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,252.07,197.52
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,328.6,258.22
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,291.26,229.45
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,254.04,200.44
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,216.37,169.95
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,179.73,139.68
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,142.07,108.18
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,106.75,78.37
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,72.44,49.84
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,41.57,23.98
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,18.62,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.8,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.6,6.87
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,27.74,17.73
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,36.45,25.87
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,49.28,37.38
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,77.07,50.81
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,112.83,73.74
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,151.79,102.84
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,191.24,130.57
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,244.7,172.0
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,294.1,214.51
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,345.86,258.36
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,387.72,294.58
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,416.18,318.11
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,449.78,343.24
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,480.06,364.64
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,520.92,394.68
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,562.36,424.56
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,587.57,440.87
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,610.02,454.93
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,629.07,467.11
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,645.94,477.62
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,667.56,491.19
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,688.24,503.94
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,711.18,519.53
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,733.62,534.7
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,754.96,549.1
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,775.56,563.0
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,696.14,506.98
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,617.48,450.99
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,636.6,465.39
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,655.21,478.71
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,658.94,481.76
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,661.81,484.39
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,641.28,470.82
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,620.11,456.91
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,525.13,389.87
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,438.91,327.72
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,387.94,291.36
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,337.36,254.51
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,319.15,242.04
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,300.88,229.28
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,293.99,224.79
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,286.76,219.99
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,245.4,188.82
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,211.2,162.87
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,180.86,139.62
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,151.13,116.53
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,132.49,102.27
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,114.05,87.91
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,96.19,73.65
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,78.32,59.13
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,61.46,45.3
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,44.59,31.21
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,30.9,19.52
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,17.37,7.7
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.68,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.8,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,18.76,7.19
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,26.49,16.89
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,33.68,23.7
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,37.72,27.52
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,65.32,35.62
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,107.15,59.2
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,154.2,93.63
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,202.76,133.57
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,257.68,180.3
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,309.5,225.23
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,363.63,271.47
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,416.41,315.61
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,470.38,359.39
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,522.97,400.18
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,577.85,441.17
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,627.39,478.38
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,676.28,514.14
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,722.06,545.0
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,766.53,573.18
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,806.66,599.39
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,844.85,624.08
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,878.0,643.95
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,908.63,662.01
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,935.64,679.31
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,959.91,694.86
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,979.03,706.14
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,995.12,715.53
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,1007.64,724.15
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,1017.09,730.93
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,1021.43,734.93
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,1022.59,737.01
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,1019.57,735.78
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,1013.36,732.62
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,891.02,651.59
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,755.05,551.82
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,865.71,637.63
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,947.28,694.26
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,921.63,677.65
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,893.26,660.01
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,858.86,638.99
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,826.74,619.38
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,785.11,591.84
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,742.03,563.11
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,617.5,474.12
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,496.05,382.79
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,530.27,411.72
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,542.07,421.98
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,485.49,378.67
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,429.64,335.01
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,371.04,287.91
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,315.53,241.82
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,254.32,190.83
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,199.33,143.99
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,139.83,94.44
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,90.7,53.38
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,36.83,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,12.29,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,19.74,8.02
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,27.92,18.28
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,35.53,25.53
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,39.48,29.31
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,67.55,37.45
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,109.95,61.22
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,157.87,96.25
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,206.86,137.18
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,262.11,185.16
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,314.73,231.4
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,369.75,279.1
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,423.6,325.47
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,478.53,371.55
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,531.29,414.05
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,586.27,456.87
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,635.83,495.18
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,684.65,531.98
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,730.4,563.88
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,774.88,593.24
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,816.46,621.12
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,856.13,647.4
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,891.89,669.45
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,925.31,689.66
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,953.96,707.84
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,979.84,724.13
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1002.8,737.38
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1022.82,748.7
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1036.87,757.23
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1047.71,763.79
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1054.77,768.01
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1058.49,770.19
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1055.82,767.96
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1049.78,763.7
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,1040.3,757.8
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,1027.46,749.86
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1007.53,737.43
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,984.56,723.12
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,957.58,706.24
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,927.81,687.52
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,892.44,665.02
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,854.84,640.93
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,813.05,613.79
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,769.59,585.27
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,721.39,553.58
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,672.35,520.84
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,618.41,482.25
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,567.17,443.58
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,509.39,399.59
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,453.04,355.29
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,392.08,306.15
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,334.29,257.91
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,271.54,205.05
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,215.57,156.57
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,154.03,104.65
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,102.87,61.09
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,41.02,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,11.3,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,17.78,6.89
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,24.15,15.33
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,30.09,21.08
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,33.08,24.0
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,61.66,31.81
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,108.27,58.7
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,156.95,94.57
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,207.04,136.38
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,260.47,182.54
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,314.11,228.73
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,369.78,275.39
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,427.59,322.84
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,483.05,366.98
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,535.69,407.86
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,588.26,447.33
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,638.99,483.35
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,688.95,517.47
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,735.58,547.25
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,780.64,574.85
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,822.6,602.44
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,862.56,628.6
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,898.16,650.58
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,931.27,670.87
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,960.36,689.86
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,986.63,707.12
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1007.59,721.1
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1025.43,733.25
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1038.62,741.91
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1048.55,748.68
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1054.66,751.73
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1057.41,752.83
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1053.77,750.89
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1046.76,747.03
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,1034.39,739.95
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,1018.76,730.95
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,999.04,718.85
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,976.32,704.93
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,948.34,688.28
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,917.73,669.92
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,881.93,647.54
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,844.01,623.67
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,801.6,596.62
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,757.66,568.29
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,709.15,536.46
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,659.96,503.73
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,609.17,468.11
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,555.61,428.75
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,497.87,385.45
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,441.69,341.95
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,381.35,294.11
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,324.36,247.33
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,263.78,197.28
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,208.35,150.18
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,148.02,99.81
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,97.96,57.88
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,39.42,0.17
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.8,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,18.73,7.37
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,26.93,17.43
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,34.57,24.69
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,39.0,28.89
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,65.87,37.08
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,106.39,60.05
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,152.25,93.74
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,199.42,132.77
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,250.22,176.42
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,292.61,217.58
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,320.07,243.62
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,353.33,270.57
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,382.19,292.78
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,460.49,353.12
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,565.17,432.53
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,616.0,469.44
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,664.25,503.64
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,710.07,533.84
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,755.08,561.3
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,795.66,584.54
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,834.39,605.83
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,869.3,623.91
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,901.95,639.92
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,930.37,653.96
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,956.15,665.95
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,977.7,676.13
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,996.36,684.52
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1010.1,691.13
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1020.73,696.05
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1026.69,697.02
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1029.42,696.3
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,1027.39,696.47
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1022.09,694.97
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1011.03,690.26
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,996.81,683.84
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,977.6,673.41
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,955.48,661.34
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,928.73,646.5
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,899.45,630.1
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,864.53,610.15
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,827.58,588.78
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,785.13,564.52
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,741.39,538.97
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,696.68,512.22
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,647.8,482.01
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,593.74,446.44
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,540.32,409.53
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,483.11,368.74
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,428.7,328.29
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,367.82,281.37
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,310.9,235.76
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,250.74,186.72
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,196.71,141.47
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,138.09,93.28
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,89.83,53.7
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,37.15,1.67
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,12.29,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.41,7.65
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,28.93,18.8
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,37.99,27.21
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,43.45,32.25
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,68.94,40.35
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,107.07,61.68
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,150.83,93.09
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,196.43,129.88
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,245.86,171.26
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,295.14,212.68
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,346.99,255.47
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,400.43,298.8
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,452.68,340.01
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,503.14,377.92
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,554.15,414.84
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,602.25,449.9
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,650.0,483.73
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,695.42,514.35
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,739.95,542.13
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,779.32,567.1
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,817.01,590.75
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,850.72,610.4
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,882.24,628.46
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,910.05,645.3
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,935.36,660.55
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,955.69,671.34
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,973.23,680.44
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,985.98,688.02
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,995.81,693.93
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,1002.18,697.09
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,1005.48,698.5
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,1002.64,697.06
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,996.69,693.9
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,985.68,688.37
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,971.67,681.08
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,952.31,669.38
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,930.21,656.07
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,903.05,640.18
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,873.48,622.73
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,844.09,604.84
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,808.11,582.6
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,767.45,557.62
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,725.36,531.4
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,677.84,502.12
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,629.87,471.66
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,578.68,436.17
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,528.99,400.64
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,472.65,359.69
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,418.18,318.79
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,359.98,273.2
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,305.28,229.06
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,246.23,181.54
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,193.19,137.72
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,136.03,91.24
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,88.65,52.79
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,36.25,2.83
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
