Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.8,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.69,5.86
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.85,17.58
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,36.82,25.9
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,46.37,34.44
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,70.39,44.22
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,104.35,61.81
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,144.9,89.41
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,189.91,123.28
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,243.44,165.98
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,296.59,210.6
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,349.85,255.02
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,401.96,297.49
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,455.39,339.58
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,506.8,378.95
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,561.01,418.9
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,582.61,431.42
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,592.92,434.48
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,631.33,458.69
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,668.03,480.58
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,708.31,506.17
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,747.77,530.65
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,787.44,554.63
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,826.7,577.89
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,851.62,596.67
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,874.77,614.08
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,879.21,618.68
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,880.96,621.35
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,940.52,666.24
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,991.3,698.51
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,913.39,646.39
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,817.57,577.1
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,861.09,607.19
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,898.09,631.71
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,829.77,585.94
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,767.13,543.96
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,720.57,513.31
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,674.08,482.23
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,664.74,477.51
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,653.47,471.21
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,627.49,454.63
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,600.24,437.19
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,566.86,414.67
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,532.72,391.45
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,489.9,363.12
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,447.43,334.46
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,406.71,305.92
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,366.1,276.83
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,360.76,274.41
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,352.88,268.75
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,303.61,230.74
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,257.01,194.02
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,222.42,165.09
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,186.24,133.6
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,131.25,89.46
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,85.61,53.34
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,37.56,11.41
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,11.3,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,19.33,5.88
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,34.75,23.1
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,49.64,36.63
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,62.56,48.1
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,85.35,58.94
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,109.97,71.05
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,145.72,95.11
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,187.54,129.05
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,229.67,164.07
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,270.59,198.69
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,311.75,232.51
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,336.7,253.21
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,357.26,269.15
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,399.13,300.31
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,446.46,335.01
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,487.23,364.83
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,529.07,395.04
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,523.5,388.63
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,512.38,378.01
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,502.67,369.95
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,489.7,359.4
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,540.01,394.74
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,591.94,430.47
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,643.99,467.09
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,699.97,505.91
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,696.57,501.43
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,693.95,497.78
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,712.39,510.32
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,730.25,522.31
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,742.58,530.55
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,749.16,535.11
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,630.66,452.86
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,510.29,367.76
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,614.68,443.57
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,717.02,514.92
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,701.04,505.43
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,683.42,495.56
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,687.17,499.47
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,688.35,501.5
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,720.14,526.47
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,737.08,540.99
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,713.13,525.72
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,683.5,506.73
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,637.13,475.21
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,588.11,441.45
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,487.18,367.73
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,391.17,296.45
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,350.49,267.05
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,309.73,236.5
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,262.79,200.4
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,219.35,166.35
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,175.14,131.32
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,134.21,98.29
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,91.17,63.67
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,55.48,35.02
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,25.33,6.91
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.79
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,32.19,21.01
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,49.21,36.25
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,66.86,51.87
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,82.66,61.93
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,104.4,78.72
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,127.73,96.76
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,165.83,120.89
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,228.02,165.65
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,271.21,198.48
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,328.87,243.6
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,379.99,285.22
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,435.29,329.41
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,467.12,353.78
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,486.21,366.98
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,522.91,393.5
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,557.99,418.02
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,554.26,412.19
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,541.62,399.75
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,588.42,432.76
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,638.19,466.95
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,664.31,482.85
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,689.92,498.32
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,686.92,494.5
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,679.38,487.88
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,764.04,546.7
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,851.73,605.19
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,869.24,615.57
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,885.23,625.68
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,884.12,623.73
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,881.08,620.79
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,930.04,658.09
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,970.7,685.57
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,877.91,623.04
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,778.09,552.24
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,749.5,534.25
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,720.22,515.06
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,801.41,576.74
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,862.13,619.16
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,747.12,542.41
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,630.01,459.66
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,604.15,444.39
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,576.17,426.67
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,564.75,420.16
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,542.09,405.53
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,542.25,407.95
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,528.19,399.36
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,472.47,358.59
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,418.61,318.27
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,363.25,275.04
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,310.52,232.63
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,252.14,185.57
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,199.51,142.21
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,143.59,96.88
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,96.38,58.87
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,45.59,15.05
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,11.3,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.91,4.51
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.33,17.88
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.25,27.07
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,44.92,33.23
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,65.25,39.95
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,88.62,58.82
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,91.03,69.25
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,103.96,79.38
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,116.92,89.34
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,122.14,93.0
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,127.26,96.53
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,121.09,91.33
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,114.7,86.01
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,111.98,83.45
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,109.2,80.87
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,135.79,101.2
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,162.6,121.39
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,186.19,138.88
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,210.05,156.37
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,167.82,124.11
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,124.92,91.23
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,235.69,174.78
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,347.46,255.96
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,422.56,309.67
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,498.05,362.67
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,652.02,473.56
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,806.49,579.84
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,671.82,484.28
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,522.37,377.42
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,532.5,385.35
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,542.37,392.24
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,573.03,414.31
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,610.25,440.51
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,667.41,481.98
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,729.66,525.99
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,826.27,597.97
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,909.32,657.55
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,884.04,641.69
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,856.34,625.14
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,821.05,604.62
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,784.29,582.84
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,644.93,483.75
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,515.34,388.05
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,569.07,433.18
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,604.29,463.2
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,548.26,422.28
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,496.83,384.28
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,441.61,343.03
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,388.89,302.61
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,332.24,257.65
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,279.42,214.78
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,223.27,169.03
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,169.6,124.9
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,119.23,83.78
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,75.97,48.87
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,38.0,13.11
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,6.77,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,11.8,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,20.11,5.44
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,30.84,20.12
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.34,30.82
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,49.67,37.57
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,69.97,44.73
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,106.25,63.41
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,149.06,92.66
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,194.41,128.45
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,243.99,169.37
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,293.29,210.69
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,346.15,254.42
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,397.54,296.26
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,452.91,339.68
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,504.64,379.3
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,557.46,418.45
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,607.07,454.03
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,656.41,488.31
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,701.59,518.62
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,745.39,546.36
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,787.06,572.73
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,826.1,597.09
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,804.37,579.31
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,767.4,548.49
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,768.82,548.47
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,765.7,545.12
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,806.3,572.59
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,849.52,601.06
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,852.39,602.29
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,853.41,602.79
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,842.61,594.44
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,825.31,582.22
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,863.59,608.18
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,895.19,629.32
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,892.84,628.78
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,887.99,627.07
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,851.06,604.0
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,812.85,580.19
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,868.53,623.64
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,901.74,646.0
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,872.1,629.08
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,835.54,608.09
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,795.17,583.16
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,753.24,556.91
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,705.68,527.14
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,657.54,496.36
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,605.14,459.73
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,554.34,423.21
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,497.33,381.4
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,442.05,339.6
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,382.46,292.81
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,326.21,247.27
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,265.93,198.45
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,211.41,153.12
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,152.22,104.65
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,102.36,64.01
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,51.85,18.17
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,13.53,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,11.3,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.96,3.86
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.4,18.15
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,38.34,27.5
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,44.74,33.45
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,63.57,39.3
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,101.56,59.0
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,145.18,89.2
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,178.36,126.02
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,187.62,142.24
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,243.27,178.31
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,338.93,248.65
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,389.52,289.92
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,441.62,331.29
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,493.51,371.31
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,543.17,408.48
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,591.03,443.78
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,638.69,477.91
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,682.85,507.55
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,725.83,535.1
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,766.3,559.27
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,805.29,581.93
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,839.17,600.78
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,870.97,617.94
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,899.14,634.34
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,924.94,649.14
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,945.87,659.54
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,964.12,668.24
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,978.13,675.7
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,989.28,681.51
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,992.58,683.46
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,992.87,683.8
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,989.59,681.32
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,983.34,677.2
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,835.28,582.87
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,675.06,473.03
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,609.88,430.72
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,545.46,387.26
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,577.09,411.37
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,605.59,432.43
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,427.37,310.42
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,242.37,177.39
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,320.7,237.04
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,390.96,288.54
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,349.46,259.19
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,308.83,230.66
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,207.04,155.24
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,107.07,78.72
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,94.27,69.35
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,81.47,59.64
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,69.19,50.17
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,57.02,40.6
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,45.4,31.28
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,33.79,21.8
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,23.64,13.38
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,13.5,4.91
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,7.23,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.95,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.78,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,13.5,5.53
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,21.22,12.56
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,30.89,21.18
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,40.56,28.11
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,51.69,37.26
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,62.83,46.23
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,62.34,45.69
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,61.86,45.15
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,100.45,76.07
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,138.29,105.77
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,183.43,140.5
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,229.98,175.81
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,154.24,116.8
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,74.53,53.98
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,148.06,111.66
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,221.53,167.57
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,200.07,150.46
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,178.16,133.35
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,322.43,241.63
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,470.3,346.88
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,361.03,266.94
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,246.85,182.64
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,251.82,186.55
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,256.8,190.06
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,424.7,312.12
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,598.03,430.64
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,528.61,380.97
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,461.31,333.7
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,523.34,377.99
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,585.77,420.98
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,598.94,429.55
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,605.3,434.0
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,672.36,480.78
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,744.28,528.83
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,625.93,448.79
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,509.44,368.8
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,543.5,395.0
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,567.39,413.03
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,707.74,517.09
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,813.08,588.53
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,744.36,543.01
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,677.54,497.9
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,594.59,440.64
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,520.81,388.5
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,487.93,366.59
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,452.42,341.8
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,449.46,341.48
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,432.62,329.47
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,375.08,284.81
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,320.59,241.34
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,261.38,194.03
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,207.75,149.86
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,150.63,103.01
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,102.43,63.63
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,52.2,18.18
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,14.15,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,10.32,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.35,1.95
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.01,15.9
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,35.48,24.78
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,40.78,29.72
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,58.43,35.05
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,96.5,53.74
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,140.61,83.64
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,186.18,119.55
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,235.66,160.59
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,285.63,203.0
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,338.11,247.05
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,391.95,290.87
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,444.61,332.42
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,487.04,364.55
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,524.59,391.15
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,579.76,431.52
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,643.05,476.18
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,663.97,485.13
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,672.58,484.95
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,739.04,531.84
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,813.6,578.51
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,805.4,568.3
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,782.44,545.85
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,765.95,533.41
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,745.81,518.4
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,822.74,569.13
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,904.87,620.64
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,885.88,606.93
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,864.09,592.78
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,863.96,593.93
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,861.96,593.7
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,887.68,609.98
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,911.23,624.47
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,780.43,539.44
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,649.77,453.19
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,475.96,338.08
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,290.68,208.93
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,353.62,254.86
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,410.01,293.6
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,242.25,175.94
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,77.46,54.23
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,178.82,132.03
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,288.42,212.13
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,327.6,241.64
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,368.95,272.71
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,353.84,263.33
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,336.08,252.04
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,298.0,225.2
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,260.86,198.3
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,221.76,169.0
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,184.18,140.01
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,147.65,111.23
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,113.1,83.43
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,78.01,55.1
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,44.04,27.85
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,22.85,6.51
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.32,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.7,1.95
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,32.05,20.92
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.33,31.59
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,52.63,40.09
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,71.09,47.84
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,81.28,54.95
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,73.97,55.55
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,77.59,58.25
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,81.1,60.78
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,146.27,111.9
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,214.61,164.25
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,238.47,181.73
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,262.54,199.16
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,239.48,180.92
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,215.35,161.87
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,229.09,171.86
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,242.97,181.75
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,254.89,189.77
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,266.84,197.74
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,281.12,207.66
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,295.5,217.53
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,304.6,223.1
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,313.76,228.67
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,510.38,369.02
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,714.26,502.38
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,730.7,507.36
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,745.69,513.73
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,648.06,448.78
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,545.31,380.0
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,479.05,337.01
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,411.84,291.93
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,425.56,302.46
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,439.18,312.22
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,277.32,200.32
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,114.72,82.07
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,206.21,151.18
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,298.67,218.09
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,465.77,338.75
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,614.63,440.78
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,618.99,443.36
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,612.54,440.47
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,343.9,254.75
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,76.45,53.96
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,243.58,184.82
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,400.67,299.98
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,461.89,346.3
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,508.24,381.03
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,450.24,339.35
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,397.51,301.11
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,337.71,256.03
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,282.81,213.4
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,226.13,168.68
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,175.25,127.69
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,118.42,82.55
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,73.64,47.3
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,36.53,12.55
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,10.32,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.4,0.63
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.89,16.43
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,36.88,25.82
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,44.0,32.4
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,60.75,38.35
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,103.13,70.1
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,127.87,96.35
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,159.95,110.55
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,231.8,159.69
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,252.17,185.66
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,250.63,190.42
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,308.13,233.46
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,371.95,281.2
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,395.72,298.69
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,417.52,314.0
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,465.06,348.26
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,518.21,385.83
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,569.81,422.14
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,624.89,460.26
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,710.29,523.24
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,806.46,588.8
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,842.98,609.76
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,877.79,629.78
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,907.27,647.39
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,934.31,663.38
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,957.32,675.94
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,977.72,686.85
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,992.94,695.39
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,1005.22,702.19
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,1012.01,704.9
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,1015.71,705.87
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,1013.29,704.03
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,1007.74,700.44
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,999.02,695.05
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,987.15,687.87
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,866.84,611.88
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,734.47,519.84
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,829.23,591.05
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,892.62,633.24
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,858.92,611.78
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,827.61,592.77
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,786.67,567.39
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,744.29,540.89
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,585.27,431.64
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,440.98,326.45
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,403.11,300.97
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,364.99,274.05
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,272.66,205.67
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,189.71,142.94
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,161.85,122.07
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,134.56,101.02
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,183.26,136.18
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,207.9,147.98
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,150.34,101.18
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,101.89,62.24
