Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.76,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.65,12.58
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.84,24.57
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,46.64,34.3
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,64.51,49.82
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,82.56,61.96
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,100.82,76.48
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,136.37,102.31
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,177.32,132.28
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,229.08,165.14
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,314.77,227.2
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,363.86,267.19
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,414.83,307.84
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,464.67,346.39
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,517.7,386.12
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,538.86,399.33
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,545.61,401.0
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,619.08,455.43
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,707.04,517.65
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,747.96,543.23
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,787.36,567.96
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,823.28,589.02
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,857.24,608.58
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,885.97,626.47
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,912.24,642.86
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,934.5,656.76
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,954.09,669.09
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,847.27,598.36
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,716.1,504.11
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,753.96,531.57
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,786.17,553.92
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,741.97,523.78
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,689.9,488.91
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,649.21,462.26
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,608.19,434.93
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,673.8,482.65
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,727.98,521.47
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,721.35,518.93
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,711.86,514.98
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,773.44,563.02
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,807.57,587.7
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,766.08,561.55
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,723.52,534.95
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,677.08,505.68
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,630.15,475.35
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,421.59,321.55
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,225.78,170.55
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,199.63,151.74
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,173.72,132.27
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,147.21,111.95
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,121.3,91.7
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,93.53,69.6
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,69.7,50.39
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,48.87,33.28
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,28.25,16.1
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.88,14.88
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,40.56,28.59
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.3,35.83
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.48,44.86
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,91.08,56.56
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,130.38,81.27
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,172.21,112.51
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,218.42,149.44
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,264.53,187.21
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,314.48,227.99
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,364.06,268.39
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,415.78,309.48
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,465.67,347.55
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,516.98,385.44
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,545.99,405.75
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,563.13,416.38
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,629.4,464.81
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,706.24,519.31
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,747.27,545.75
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,786.99,570.89
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,823.32,592.65
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,857.89,613.03
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,887.0,630.59
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,913.77,646.58
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,936.6,660.46
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,956.82,672.74
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,971.94,681.42
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,984.17,688.37
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,987.23,688.83
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,992.79,691.01
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,991.27,689.81
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,986.71,686.89
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,976.12,680.91
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,962.58,673.24
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,861.54,608.58
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,746.79,528.33
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,822.72,586.2
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,874.06,621.52
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,699.36,505.46
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,525.24,381.25
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,552.3,403.86
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,565.33,415.42
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,489.66,361.75
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,412.16,306.34
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,483.24,362.17
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,523.54,393.41
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,466.96,351.78
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,412.49,311.17
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,353.25,265.88
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,298.02,222.41
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,236.74,174.04
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,184.19,131.54
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,128.01,86.72
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,81.66,49.88
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,35.21,3.13
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,13.76,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.09,10.94
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,32.7,21.84
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.0,28.59
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,46.69,34.59
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,81.28,45.84
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,122.51,71.11
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,166.58,104.06
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,215.16,143.16
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,263.67,183.25
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,315.26,225.54
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,365.99,266.93
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,420.67,310.11
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,471.71,348.79
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,523.63,386.76
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,572.48,422.56
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,621.17,457.23
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,667.09,488.35
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,712.38,517.48
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,753.36,543.45
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,792.77,568.14
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,828.59,589.51
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,862.41,609.42
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,891.45,627.44
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,918.01,643.93
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,940.56,657.92
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,960.37,670.3
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,872.64,612.87
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,766.14,535.97
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,887.36,623.42
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,994.7,691.29
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,993.66,690.42
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,989.54,688.77
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,978.88,683.17
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,965.27,675.85
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,947.28,665.43
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,926.54,653.36
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,905.23,641.34
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,876.12,624.28
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,842.43,604.77
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,806.83,583.83
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,719.54,526.78
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,633.67,466.15
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,596.64,442.79
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,557.93,417.37
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,430.13,323.85
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,318.27,239.77
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,282.91,214.63
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,247.86,188.79
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,211.39,160.81
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,175.88,132.95
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,140.52,104.97
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,106.98,77.89
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,74.25,51.32
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,44.2,26.75
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,19.38,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,12.78,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.14,10.77
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.58,22.64
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.04,30.45
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,50.06,37.63
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,83.75,49.52
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,123.9,74.42
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,166.47,105.97
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,213.71,143.52
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,261.62,182.82
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,312.82,224.48
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,357.46,261.79
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,394.5,291.4
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,450.57,332.94
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,518.39,382.02
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,566.59,417.37
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,614.75,451.94
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,663.35,485.98
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,713.78,519.19
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,754.86,545.53
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,794.28,570.63
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,789.0,564.48
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,768.24,544.26
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,842.33,598.7
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,917.93,646.04
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,939.01,658.18
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,957.13,669.01
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,971.74,677.75
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,983.38,684.75
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,986.54,686.66
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,986.58,686.84
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,985.08,685.65
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,980.55,682.7
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,973.17,678.12
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,957.23,668.4
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,870.26,614.77
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,780.49,553.38
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,792.44,564.64
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,799.57,571.83
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,769.2,553.6
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,736.52,533.98
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,547.56,402.2
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,367.81,271.23
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,306.01,227.84
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,246.22,184.25
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,278.36,210.85
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,310.92,236.87
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,274.98,210.29
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,239.58,183.83
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,204.01,156.55
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,169.53,129.46
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,134.39,101.26
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,101.15,74.18
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,67.06,46.38
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,38.31,22.77
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,17.9,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.8,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,20.94,9.67
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.01,21.4
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,39.33,28.26
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,45.99,34.28
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,52.5,31.63
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.96
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,60.89,44.51
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,76.34,56.78
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,80.26,59.6
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,84.15,62.36
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,80.29,58.93
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,76.43,55.54
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,182.81,137.76
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,290.74,217.49
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,188.46,140.41
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,80.37,57.37
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,265.64,198.68
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,454.38,333.5
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,543.48,396.01
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,640.04,462.5
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,615.76,442.24
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,586.33,419.29
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,592.65,423.17
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,598.0,426.1
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,579.89,413.09
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,556.2,396.49
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,414.3,298.88
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,266.67,193.83
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,445.16,322.84
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,628.87,446.9
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,737.04,522.22
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,843.13,594.81
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,819.05,578.23
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,787.45,558.33
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,744.49,529.66
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,701.66,500.92
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,729.66,523.67
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,759.61,546.63
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,673.7,488.81
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,599.82,438.58
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,450.27,333.7
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,309.24,230.52
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,164.19,123.25
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,25.12,14.51
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,40.58,27.09
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,56.06,39.6
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,49.27,34.36
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,42.5,29.07
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,36.21,24.03
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,29.92,18.93
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,23.64,13.78
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,17.36,8.56
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,12.05,4.08
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.37,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,11.8,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.16,8.73
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.44,19.96
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,37.41,26.49
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,43.43,31.94
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,76.23,42.35
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,118.39,67.76
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,162.96,100.82
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,212.03,140.17
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,261.76,181.27
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,314.84,224.76
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,369.16,268.44
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,422.63,310.2
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,474.29,349.34
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,527.02,387.86
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,577.3,422.31
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,628.72,455.92
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,676.25,486.4
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,723.38,514.14
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,765.69,538.47
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,806.32,561.38
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,842.92,582.33
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,877.32,601.82
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,907.08,619.67
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,934.23,636.01
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,957.72,650.23
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,978.32,662.85
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,993.47,671.31
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,1005.52,678.1
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,1010.97,680.9
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,1013.18,681.98
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,1012.11,682.68
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,1007.82,681.62
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,909.12,624.25
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,800.2,552.06
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,884.7,613.68
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,946.54,651.55
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,919.97,636.47
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,890.92,620.87
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,857.17,602.68
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,821.4,583.0
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,784.74,561.34
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,742.31,535.67
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,694.52,506.11
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,646.15,475.66
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,593.63,440.65
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,542.83,405.5
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,485.79,364.89
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,430.55,324.21
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,370.68,278.9
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,314.42,234.7
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,253.39,185.93
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,198.5,140.91
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,140.06,93.81
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,91.55,54.11
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,37.31,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.81,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.21,8.37
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.32,20.63
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,39.07,27.86
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,46.31,34.39
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,78.12,44.87
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,119.69,69.91
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,163.07,101.88
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,211.05,140.2
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,259.69,180.1
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,311.55,222.28
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,362.55,263.22
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,415.35,304.11
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,468.24,343.49
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,519.84,380.38
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,569.38,414.71
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,618.83,447.65
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,665.17,477.34
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,710.76,504.98
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,752.09,529.95
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,791.63,553.52
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,827.36,573.33
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,861.02,591.63
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,890.63,610.4
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,917.78,627.77
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,940.45,642.1
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,960.4,654.79
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,947.39,649.08
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,920.74,629.39
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,962.3,663.68
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,991.17,683.56
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,951.02,658.92
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,897.96,620.71
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,934.91,650.93
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,960.08,667.91
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,941.53,657.49
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,920.31,645.85
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,873.03,617.69
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,822.91,585.49
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,812.48,583.47
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,794.13,573.98
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,654.29,478.63
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,524.58,385.34
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,558.84,414.85
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,573.71,429.32
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,482.64,362.88
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,394.88,298.17
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,350.16,265.75
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,306.63,233.2
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,305.71,232.1
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,289.29,217.29
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,230.35,170.18
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,177.8,127.39
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,123.74,83.69
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,78.47,46.58
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,32.92,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.81,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.26,7.89
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.39,20.52
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.14,27.76
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,46.48,34.36
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,77.44,44.21
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,119.3,69.27
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,163.83,102.22
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,212.97,141.75
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,262.19,182.55
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,314.58,225.68
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,365.62,267.44
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,420.69,310.94
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,471.54,350.13
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,522.99,388.4
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,538.28,397.74
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,537.45,394.08
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,553.61,402.94
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,564.49,407.45
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,669.24,483.61
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,789.82,564.06
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,824.87,581.89
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,857.84,598.85
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,886.76,614.13
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,913.23,627.66
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,824.15,567.29
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,710.12,486.08
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,706.46,483.28
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,701.53,478.44
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,798.48,540.19
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,895.25,598.17
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,947.54,633.2
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,984.05,653.36
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,974.04,646.64
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,961.12,639.16
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,948.07,634.6
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,926.41,625.11
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,899.59,611.42
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,870.54,596.35
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,836.23,577.08
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,800.06,556.53
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,757.83,532.75
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,717.0,509.47
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,669.54,481.65
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,621.8,451.87
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,557.23,408.4
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,495.9,366.08
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,440.16,327.35
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,384.72,287.47
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,326.55,243.96
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,272.79,202.42
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,216.32,158.44
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,165.75,118.09
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,112.93,76.29
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,65.94,38.72
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,28.12,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.47,6.9
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.62,19.92
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,38.4,27.24
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,45.71,33.84
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,75.09,42.93
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,116.77,67.56
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,161.13,100.12
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,210.27,139.37
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,259.63,180.26
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,312.47,223.82
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,365.05,266.91
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,421.74,311.82
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,473.82,352.06
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,526.87,391.63
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,577.59,429.04
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,628.19,465.24
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,675.91,497.76
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,723.02,528.28
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,765.03,554.95
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,805.44,580.3
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,842.47,602.01
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,877.35,622.1
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,907.65,639.83
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,935.42,655.88
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,957.72,667.71
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,977.15,677.8
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,866.55,606.04
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,735.99,513.54
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,782.58,547.2
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,833.35,581.52
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,930.93,650.54
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,1012.5,700.45
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,1002.11,693.76
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,988.62,686.29
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,970.57,676.13
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,949.6,664.26
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,923.12,649.56
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,894.16,633.24
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,864.32,617.0
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,827.49,596.05
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,785.83,570.94
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,742.79,544.53
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,562.5,419.39
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,392.63,293.99
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,485.49,367.35
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,543.22,411.41
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,485.23,368.46
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,429.13,326.35
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,368.79,279.73
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,312.13,234.46
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,250.47,184.85
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,195.13,139.17
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,136.16,91.33
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,86.8,50.24
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,35.19,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.85,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.28,5.6
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.05,18.57
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,37.28,26.28
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,44.96,33.2
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,74.05,42.17
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,116.01,66.5
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,160.25,98.57
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,209.16,137.19
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,258.87,177.63
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,311.69,220.22
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,363.7,261.73
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,419.84,304.93
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,471.44,343.89
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,523.64,382.0
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,382.37,282.45
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,209.3,152.83
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,423.03,311.84
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,663.44,475.61
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,623.87,443.29
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,570.1,403.56
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,594.01,419.11
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,617.56,433.51
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,501.87,354.95
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,376.86,268.16
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,588.37,417.0
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,801.55,554.62
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,898.8,618.71
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,991.03,674.4
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,1000.33,679.68
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,1000.66,680.87
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,998.8,680.06
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,993.86,677.56
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,901.49,621.07
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,791.9,547.53
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,748.94,520.9
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,706.15,493.31
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,719.46,505.87
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,735.75,519.61
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,781.49,555.62
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,809.39,576.58
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,765.43,549.84
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,723.22,524.53
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,674.86,495.49
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,626.27,464.36
