Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,572.57,427.69
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,519.83,390.61
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,461.95,348.99
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,406.36,307.72
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,346.6,262.05
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,288.89,216.59
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,229.29,169.13
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,176.27,125.94
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,120.13,80.8
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,73.84,42.68
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,30.6,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.32,4.88
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,30.74,19.81
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,40.54,28.87
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,49.82,37.17
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,77.1,46.36
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,117.16,69.9
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,159.86,101.05
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,207.39,138.9
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,252.9,177.76
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,296.78,214.69
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,349.53,256.48
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,409.63,303.32
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,447.74,333.07
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,475.4,353.34
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,512.56,379.27
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,546.49,401.79
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,603.94,441.2
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,664.58,481.63
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,689.06,495.96
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,709.61,507.48
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,783.12,558.48
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,861.8,606.13
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,891.71,622.17
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,919.13,636.92
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,941.63,647.9
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,961.3,657.11
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,976.11,664.74
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,987.94,670.67
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,994.26,672.04
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,997.46,671.7
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,995.52,669.85
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,990.44,666.33
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,855.36,583.94
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,709.1,485.97
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,831.49,572.8
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,928.14,632.53
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,906.21,619.07
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,876.45,602.44
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,842.09,584.18
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,805.82,564.51
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,702.89,499.65
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,603.98,432.54
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,619.49,447.88
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,625.08,454.81
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,568.74,416.87
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,514.04,379.46
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,457.28,340.22
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,402.73,301.08
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,342.17,255.74
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,284.12,210.85
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,224.62,164.1
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,171.65,121.46
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,116.08,77.23
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,70.31,39.65
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,25.97,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.64,2.13
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.16,18.44
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.2,26.88
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,46.77,34.56
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,72.95,42.87
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,113.01,65.81
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,155.94,96.54
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,203.69,133.8
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,251.86,172.79
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,303.64,214.48
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,354.22,255.12
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,406.75,296.09
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,460.24,336.67
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,512.38,375.09
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,561.65,410.89
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,610.92,445.69
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,658.24,477.49
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,705.8,508.03
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,747.64,532.42
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,787.94,555.32
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,823.88,575.03
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,857.75,593.13
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,887.63,609.73
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,915.02,624.69
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,937.48,637.46
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,957.12,648.62
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,837.2,571.99
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,691.89,471.97
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,851.13,581.68
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,992.26,665.93
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,821.86,558.51
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,629.83,429.37
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,722.9,494.53
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,811.76,552.52
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,656.48,451.61
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,495.89,344.87
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,594.38,415.75
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,686.2,478.31
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,626.3,439.52
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,568.21,402.55
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,624.6,446.05
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,664.08,476.71
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,648.67,469.88
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,625.16,457.67
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,573.31,422.84
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,521.86,387.4
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,465.43,347.33
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,411.01,307.38
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,352.48,263.24
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,297.4,220.13
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,236.62,171.96
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,182.22,127.79
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,125.39,82.36
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,77.63,42.34
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,28.31,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.46,0.78
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,27.15,16.64
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,34.25,23.46
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,40.87,29.51
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,67.74,37.66
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,110.23,61.81
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,155.15,94.02
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,204.73,132.91
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,254.28,172.79
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,306.94,214.45
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,361.86,257.47
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,415.98,298.33
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,467.85,335.7
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,520.49,371.91
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,570.85,407.64
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,621.08,442.33
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,669.56,474.05
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,715.95,502.95
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,758.12,527.75
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,798.68,551.27
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,836.13,572.62
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,871.53,592.56
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,901.59,609.51
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,929.07,624.92
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,878.83,594.59
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,812.16,548.45
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,840.95,566.89
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,868.56,583.38
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,864.94,580.56
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,859.34,576.98
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,871.72,585.25
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,882.05,592.14
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,815.52,551.44
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,754.99,514.15
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,800.91,546.61
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,836.03,571.14
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,774.64,532.3
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,707.21,490.14
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,664.48,464.93
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,621.92,439.06
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,607.15,431.76
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,595.94,426.22
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,560.59,404.67
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,523.48,381.55
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,533.04,391.13
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,532.47,392.3
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,474.24,350.67
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,418.04,309.64
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,357.19,264.12
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,300.4,220.14
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,238.78,172.01
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,183.69,127.82
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,124.14,80.69
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,76.43,40.76
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,27.9,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.54,0.77
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,30.95,19.57
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.58,29.42
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,51.66,38.36
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,76.46,47.07
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,116.45,70.08
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,158.59,99.84
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,205.25,135.82
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,252.7,173.83
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,304.22,215.03
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,354.55,255.44
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,406.99,296.44
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,457.81,335.22
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,509.96,373.8
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,561.01,411.25
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,610.13,446.5
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,656.21,478.25
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,701.74,508.9
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,743.7,536.05
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,784.26,561.53
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,820.96,583.46
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,855.81,604.01
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,885.52,621.99
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,912.84,638.45
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,893.71,623.83
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,863.68,597.98
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,925.44,643.28
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,978.45,676.22
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,900.74,625.01
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,803.96,556.18
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,839.89,581.33
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,869.1,601.21
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,839.73,582.65
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,808.8,563.48
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,727.49,509.62
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,646.65,455.22
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,770.19,545.82
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,863.23,609.52
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,827.85,588.47
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,790.7,567.1
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,750.86,542.51
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,707.63,515.37
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,659.43,484.86
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,611.06,452.8
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,552.62,411.85
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,495.97,371.24
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,437.99,329.55
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,380.76,287.22
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,321.88,241.95
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,267.45,198.98
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,210.07,153.58
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,159.08,112.47
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,106.12,70.3
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,58.59,30.72
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,22.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.75,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.35,18.15
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.44,28.41
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,50.95,37.74
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,74.93,46.32
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,114.11,68.74
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,154.9,102.07
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,191.92,134.24
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,226.89,163.1
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,258.13,188.12
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,313.8,228.27
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,379.54,275.89
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,435.45,316.46
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,500.12,362.44
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,548.33,395.16
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,596.71,426.72
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,645.03,457.29
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,692.84,486.36
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,734.27,510.65
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,774.31,533.45
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,810.62,553.31
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,845.01,571.77
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,875.1,590.51
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,899.45,605.98
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,876.58,591.11
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,838.82,562.89
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,906.84,611.21
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,966.39,647.24
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,862.28,583.39
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,740.33,501.96
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,860.58,586.96
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,968.76,655.35
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,957.7,648.79
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,943.8,642.01
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,670.72,469.03
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,382.72,268.88
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,481.18,340.47
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,568.03,400.51
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,689.13,488.72
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,780.54,553.48
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,624.32,448.18
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,472.9,341.69
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,536.47,392.07
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,573.47,421.96
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,516.0,381.61
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,464.1,344.86
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,411.1,306.97
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,359.78,269.18
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,302.23,225.64
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,249.23,184.48
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,194.08,141.01
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,141.15,98.88
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,91.27,59.72
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,48.35,24.12
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,19.01,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.99,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,27.72,16.74
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,46.11,33.13
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,64.24,48.93
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,80.92,59.57
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,102.4,75.85
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,135.49,99.57
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,171.52,125.7
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,193.83,143.67
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,216.27,161.09
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,193.41,144.02
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,166.7,123.55
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,128.96,94.15
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,90.03,63.95
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,218.39,160.38
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,349.47,254.05
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,501.97,364.61
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,685.37,489.25
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,726.63,513.6
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,766.69,537.12
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,802.25,556.3
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,835.86,573.95
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,864.9,591.48
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,891.72,607.72
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,913.52,621.86
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,932.65,634.51
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,947.5,643.86
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,959.58,651.69
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,964.93,656.47
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,967.32,659.62
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,965.22,658.62
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,960.19,656.03
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,835.41,576.51
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,704.43,487.57
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,759.2,528.08
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,816.25,567.49
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,487.16,350.05
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,159.87,113.94
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,247.21,179.65
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,331.53,240.71
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,502.1,367.51
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,646.36,469.62
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,624.09,455.34
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,594.52,437.31
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,520.5,385.56
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,455.12,338.96
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,401.77,300.93
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,350.91,263.5
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,296.76,222.1
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,246.19,182.39
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,191.46,139.25
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,138.67,97.16
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,90.52,59.08
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,48.57,23.3
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,19.05,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.78,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.37,14.86
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,33.45,22.65
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,40.58,29.08
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,62.31,35.08
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,103.47,57.03
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,147.57,88.07
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,196.47,126.38
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,245.74,166.47
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,298.51,209.29
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,352.79,253.12
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,406.41,295.38
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,458.11,335.07
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,510.68,374.1
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,560.99,411.18
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,611.17,447.21
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,659.24,480.97
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,705.3,511.87
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,748.03,539.99
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,789.15,566.92
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,745.14,533.53
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,678.99,481.39
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,720.92,511.12
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,764.08,540.79
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,759.82,535.63
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,752.72,528.87
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,789.9,555.32
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,831.14,583.92
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,921.47,650.74
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,999.58,701.05
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,958.53,675.45
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,904.48,636.19
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,845.64,597.86
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,779.74,554.36
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,871.04,623.7
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,932.47,665.06
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,906.17,648.82
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,877.33,631.45
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,842.95,611.37
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,806.54,589.74
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,769.43,566.36
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,726.65,538.83
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,608.91,456.54
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,492.72,370.88
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,518.74,393.35
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,524.49,399.44
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,467.31,356.51
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,412.17,314.11
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,352.35,267.01
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,296.3,221.44
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,234.27,170.58
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,179.21,124.72
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,118.55,76.1
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,67.48,31.08
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,24.6,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.4,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.6,14.09
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,32.65,21.97
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,39.81,28.53
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,60.55,34.63
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,100.95,56.44
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,144.11,87.01
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,192.19,125.09
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,240.19,165.15
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,291.76,208.4
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,345.16,253.18
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,397.95,296.66
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,429.74,322.57
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,446.16,334.43
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,514.69,386.62
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,604.26,453.09
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,651.13,485.65
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,697.33,516.09
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,739.92,542.05
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,780.93,566.41
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,818.8,588.59
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,854.65,609.14
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,885.71,627.08
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,914.22,643.21
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,857.92,604.16
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,780.91,545.52
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,889.74,623.15
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,988.5,682.99
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,996.9,684.9
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,1002.06,685.95
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,1001.47,685.07
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,997.6,682.4
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,988.06,677.26
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,975.39,670.4
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,957.07,660.23
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,935.8,648.37
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,908.68,632.94
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,879.13,616.01
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,844.75,595.96
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,808.36,574.5
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,768.51,550.6
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,723.29,522.89
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,675.13,492.93
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,626.49,461.86
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,571.66,423.85
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,516.81,384.94
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,459.07,343.42
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,403.55,302.18
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,341.13,254.59
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,283.56,209.3
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,222.24,160.36
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,166.88,115.5
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,109.11,69.88
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,60.18,26.22
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,22.08,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.85,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.48,14.67
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.08,23.93
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,44.18,32.1
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,64.16,38.48
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,103.54,59.62
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,145.74,89.09
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,192.97,125.85
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,240.73,164.59
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,292.01,206.13
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,292.71,214.06
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,269.05,199.42
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,347.61,256.56
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,445.97,326.75
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,453.39,330.49
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,453.12,328.54
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,472.83,341.16
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,490.76,352.12
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,549.61,392.71
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,612.86,435.26
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,722.54,513.88
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,842.17,592.27
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,871.55,609.49
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,898.52,626.12
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,921.1,640.07
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,940.94,652.41
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,956.0,661.92
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,968.14,669.78
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,974.82,673.04
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,978.45,674.59
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,976.49,673.67
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,971.46,671.03
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,961.39,666.03
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,954.24,662.94
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,936.3,654.02
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,915.57,643.47
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,888.88,628.34
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,859.81,611.63
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,824.83,590.56
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,788.02,568.16
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,746.47,542.4
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,705.98,517.07
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,657.77,486.8
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,609.31,454.6
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,555.67,417.04
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,503.06,379.23
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,445.43,336.78
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,390.19,294.91
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,329.22,247.74
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,272.8,202.8
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,211.1,153.55
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,158.53,110.73
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,103.16,66.48
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,55.69,22.63
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,20.56,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.3,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.37,15.29
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.58,26.11
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.22,35.66
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,76.66,51.89
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,108.52,73.45
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,144.55,99.57
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,183.93,129.71
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,227.91,160.38
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,290.86,207.5
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,295.66,217.69
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,274.83,204.8
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,351.75,261.13
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,448.55,330.84
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,512.97,377.12
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,591.92,432.84
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,641.98,466.18
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,692.23,498.65
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,734.54,524.23
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,775.13,548.33
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,811.63,568.3
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,846.01,586.6
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,876.24,604.98
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,904.02,621.91
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,926.87,635.46
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,946.95,647.39
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,795.64,551.82
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,617.65,428.85
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,806.55,564.04
