Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,983.12,676.89
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,981.87,675.1
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,977.51,673.6
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,966.23,668.66
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,952.04,661.99
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,817.55,575.79
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,680.93,480.92
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,777.26,553.7
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,852.15,606.01
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,816.95,585.06
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,782.77,565.55
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,738.4,538.26
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,693.58,510.26
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,572.05,425.12
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,460.56,344.64
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,481.76,363.12
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,486.47,368.06
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,425.43,322.72
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,370.37,280.95
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,309.81,233.97
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,254.35,189.85
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,195.27,142.92
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,143.41,101.1
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,87.6,56.67
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,42.34,14.89
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,16.71,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,14.42,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,28.02,16.39
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,43.96,31.49
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,56.3,42.68
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,75.97,53.76
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,106.3,73.54
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,138.47,100.06
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,162.1,120.56
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,186.97,140.7
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,206.73,156.33
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,241.99,182.66
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,279.33,210.18
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,308.71,230.96
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,341.06,253.45
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,306.22,226.7
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,265.11,195.2
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,288.47,211.53
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,311.68,227.24
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,370.86,268.78
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,432.04,310.46
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,590.99,421.28
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,762.81,533.04
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,785.86,544.16
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,807.14,555.76
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,839.34,574.17
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,870.54,591.58
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,849.73,578.56
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,826.11,564.35
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,867.56,591.92
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,907.57,617.66
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,906.82,618.22
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,903.81,617.98
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,917.71,631.42
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,926.33,639.66
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,907.02,629.79
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,885.28,618.75
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,837.47,589.33
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,788.2,557.51
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,775.43,551.79
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,755.59,541.09
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,517.66,377.77
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,281.23,205.65
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,318.04,236.17
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,357.05,266.37
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,333.85,250.4
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,308.9,233.09
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,269.49,204.34
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,231.31,175.84
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,246.22,186.74
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,248.87,185.85
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,190.12,139.0
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,138.49,97.49
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,84.15,54.15
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,39.49,11.58
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,15.66,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,16.22,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,27.31,15.63
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.33,25.85
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.4,35.79
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,65.84,42.07
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,103.86,62.2
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,146.74,98.44
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,173.13,123.84
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,210.52,152.96
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,249.51,183.1
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,292.48,215.47
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,338.54,249.68
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,367.23,270.95
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,394.19,290.15
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,341.43,251.81
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,278.69,205.04
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,384.13,281.78
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,497.73,360.83
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,495.44,357.05
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,490.1,351.89
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,574.57,410.12
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,666.19,470.64
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,593.16,418.39
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,512.42,361.47
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,565.47,397.28
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,616.3,429.74
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,482.82,341.07
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,345.88,247.34
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,650.51,466.26
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,937.17,652.41
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,934.37,651.02
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,928.93,651.82
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,718.6,513.07
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,490.75,353.81
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,254.46,188.24
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,24.2,13.35
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,141.83,105.03
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,262.23,195.71
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,227.8,170.26
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,193.59,145.12
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,117.11,86.74
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,42.54,28.33
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,44.95,30.48
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,47.36,32.59
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,26.56,15.92
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.79,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.31,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.86,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.89,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.93,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.96,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.48,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.91,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.64,1.82
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,19.29,10.77
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,28.96,19.45
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,40.08,27.68
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,51.21,36.91
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,71.62,53.7
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,91.73,69.98
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,106.01,81.16
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,120.35,92.21
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,118.04,89.83
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,115.51,87.33
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,113.32,85.16
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,111.06,82.96
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,109.71,81.67
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,108.33,80.38
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,119.43,88.71
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,130.57,96.98
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,167.74,125.56
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,205.37,154.15
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,258.44,193.64
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,312.09,232.81
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,312.22,232.56
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,312.24,232.41
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,309.7,230.46
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,307.04,228.46
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,338.73,251.8
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,376.41,279.22
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,424.14,314.1
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,472.33,348.95
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,525.65,388.01
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,586.57,431.86
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,517.65,382.55
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,456.41,338.49
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,494.36,368.23
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,539.52,402.5
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,447.31,335.46
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,364.95,274.72
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,311.36,235.29
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,251.81,190.7
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,285.77,217.58
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,312.23,238.43
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,335.97,258.69
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,362.01,280.27
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,215.44,167.22
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,82.31,61.05
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,71.06,52.44
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,59.92,43.63
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,49.75,35.39
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,39.59,27.02
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,29.92,18.98
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,20.26,10.85
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.53,4.16
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.82,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.46,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,15.24,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,24.13,12.83
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,33.81,23.14
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,43.0,31.67
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,58.59,37.05
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,97.15,56.9
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,94.9,62.49
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,74.3,55.73
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,94.52,71.9
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,114.82,87.8
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,124.54,95.03
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,134.27,102.19
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,183.02,139.5
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,232.86,176.75
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,211.22,159.68
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,188.41,141.85
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,276.65,208.4
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,368.09,275.07
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,362.56,269.46
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,355.95,263.48
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,367.71,271.08
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,379.45,278.54
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,445.5,325.78
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,513.39,373.14
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,570.26,412.77
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,624.98,450.49
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,577.35,416.56
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,521.88,377.54
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,360.06,263.4
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,194.33,142.05
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,444.49,327.49
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,687.67,494.71
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,444.13,325.09
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,191.55,140.21
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,196.99,145.0
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,202.44,149.21
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,171.28,125.96
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,140.34,102.71
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,202.67,150.69
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,265.65,198.47
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,162.75,121.14
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,62.87,44.04
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,136.39,102.23
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,211.99,161.08
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,132.97,100.1
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,57.02,40.24
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,49.27,34.3
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,41.53,28.21
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,169.23,130.56
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,264.37,199.77
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,200.97,147.48
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,147.72,103.4
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,91.76,57.79
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,42.64,1.85
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,15.86,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,13.27,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,20.88,10.0
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,28.55,18.55
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,35.46,25.02
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,27.82,14.75
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,17.36,8.83
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.1
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,105.15,80.93
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,120.93,93.17
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,136.77,105.29
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,105.86,80.25
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,73.51,54.06
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,119.7,90.63
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,165.68,126.19
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,189.91,144.63
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,214.58,163.32
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,197.01,149.17
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,179.0,134.83
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,269.12,203.48
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,361.41,271.82
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,374.13,280.11
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,387.05,288.81
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,283.02,211.76
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,175.35,130.47
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,251.13,187.48
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,327.68,243.28
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,517.46,382.49
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,701.95,510.47
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,762.94,551.75
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,817.6,589.03
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,785.76,565.82
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,752.74,542.44
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,605.47,440.58
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,458.55,335.69
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,537.47,394.42
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,605.64,443.4
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,317.08,237.41
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,32.9,20.13
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,418.53,323.52
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,771.43,571.26
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,703.15,522.37
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,635.09,474.64
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,349.03,267.94
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,68.66,48.9
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,73.01,52.85
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,77.37,56.51
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,67.19,48.68
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,57.01,40.73
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,46.85,32.57
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,36.69,24.28
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,27.5,16.76
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,18.33,9.13
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,11.09,2.86
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.85,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.97,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,14.25,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.58,10.87
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,34.78,23.61
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.37,34.1
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,61.12,40.04
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,99.25,59.81
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,140.53,87.98
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,187.06,123.84
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,225.43,160.98
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,251.4,186.44
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,308.98,228.53
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,389.31,289.26
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,432.29,323.24
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,467.73,350.05
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,520.17,387.82
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,574.18,425.32
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,629.61,464.7
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,692.08,507.97
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,735.51,535.66
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,777.57,561.68
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,815.12,583.75
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,848.62,602.98
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,878.87,621.23
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,906.67,637.89
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,930.39,651.35
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,951.4,663.15
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,965.75,671.6
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,977.06,678.33
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,983.3,682.79
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,986.39,685.49
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,983.8,684.2
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,978.05,681.13
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,967.64,676.01
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,954.16,669.08
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,808.72,575.42
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,656.34,468.22
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,769.16,553.51
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,858.56,614.63
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,731.33,529.67
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,602.13,438.13
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,662.0,486.19
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,698.19,514.52
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,651.16,484.28
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,601.97,451.42
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,443.97,336.06
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,300.01,227.37
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,262.62,200.13
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,225.68,172.07
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,249.56,189.69
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,259.26,193.2
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,195.62,141.35
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,142.2,97.51
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,86.92,52.66
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,37.79,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,14.1,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,13.76,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,23.33,10.9
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,37.51,25.7
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,48.07,35.35
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,54.2,37.31
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,62.35,45.49
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,108.02,72.18
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,185.79,125.1
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,231.93,162.8
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,281.62,203.82
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,312.49,233.07
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,330.47,249.79
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,292.23,221.68
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,240.95,181.92
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,173.15,129.74
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,102.56,74.84
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,188.6,140.61
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,275.4,204.73
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,290.42,215.15
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,305.51,225.81
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,255.42,188.74
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,204.52,150.86
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,231.56,170.98
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,258.83,190.89
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,407.52,299.52
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,557.13,403.87
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,568.53,410.64
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,579.65,418.11
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,643.58,462.33
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,701.48,501.39
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,786.1,562.01
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,868.41,619.86
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,755.38,542.19
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,642.21,463.72
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,779.9,566.78
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,889.63,643.02
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,861.81,625.33
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,835.03,609.56
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,640.42,475.63
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,449.82,335.32
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,575.24,434.26
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,668.73,506.15
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,619.82,472.18
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,571.11,438.54
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,478.97,370.2
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,399.31,309.7
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,341.05,265.64
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,292.41,227.68
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,240.1,185.63
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,191.83,146.07
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,142.28,105.44
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,97.97,68.98
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,52.72,31.84
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.85,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,17.37,6.31
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,35.0,23.63
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,52.12,38.92
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,70.58,52.32
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,90.67,68.47
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,120.66,90.29
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,156.93,117.04
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,181.5,137.11
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,206.89,157.36
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,248.42,188.83
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,297.2,225.72
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,345.62,261.59
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,396.77,298.99
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,342.89,258.13
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,277.19,207.56
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,242.92,181.56
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,207.24,154.24
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,255.07,189.75
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,303.6,224.81
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,266.89,197.1
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,229.51,169.2
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,212.25,156.38
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,194.78,143.32
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,203.88,149.79
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,213.02,156.17
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,302.27,221.07
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,398.89,288.7
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,442.22,318.46
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,485.92,348.48
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,569.45,406.94
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,645.4,458.91
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,548.53,392.88
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,443.55,320.64
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,443.4,322.14
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,442.84,322.66
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,341.4,251.14
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,235.38,174.13
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,182.66,135.66
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,130.55,96.45
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,154.26,115.16
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,178.27,133.94
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,135.93,101.84
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,94.07,69.54
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,80.28,58.9
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,66.7,48.27
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,57.5,41.13
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,48.3,33.86
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,39.59,26.86
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,30.89,19.73
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,22.67,12.89
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,14.46,5.99
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.67,0.79
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.95,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,12.29,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.44,7.26
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,27.76,17.58
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,35.17,24.47
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,25.53,13.68
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,16.4,7.92
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,58.95,42.95
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,99.68,75.88
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,115.87,88.4
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,132.14,100.8
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,162.28,123.73
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,193.46,147.14
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,236.44,179.26
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,284.02,214.38
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,293.0,220.53
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,300.99,225.98
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,420.69,315.31
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,552.79,410.18
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,552.8,407.86
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,547.08,402.11
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,559.79,409.66
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,571.25,416.14
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,549.16,399.54
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,521.0,378.84
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,320.35,235.82
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,115.58,82.96
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,359.37,265.88
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,613.33,443.06
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,429.85,313.26
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,246.74,180.19
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,341.73,250.16
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,433.34,315.4
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,633.05,461.31
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,820.03,591.3
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,563.22,412.64
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,296.5,217.48
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,363.08,268.0
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,421.76,311.22
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,511.64,380.39
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,593.15,442.25
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,549.4,411.52
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,505.85,381.21
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,420.59,319.35
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,348.13,265.64
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,206.6,158.07
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,78.38,57.03
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,67.67,48.91
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,57.01,40.58
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,170.44,131.0
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,248.65,187.41
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,184.32,134.04
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,131.12,90.01
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,72.44,42.22
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,12.29,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.5,6.65
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,27.93,17.63
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,35.34,24.61
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,44.72,27.63
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,84.68,45.31
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,128.14,74.16
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,176.97,112.04
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,226.47,153.27
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,281.88,199.77
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,333.91,243.49
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,387.91,287.72
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,407.31,305.12
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,404.55,302.86
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,488.25,367.16
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,597.01,448.69
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,619.09,460.88
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,628.16,463.39
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,676.41,496.67
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,724.94,529.25
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,753.35,546.4
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,779.25,561.75
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,841.16,607.46
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,902.49,646.13
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,889.74,636.2
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,861.43,610.6
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,801.25,568.65
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,741.23,526.34
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,590.26,423.34
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,435.33,313.88
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,293.91,214.31
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,150.1,108.71
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,321.68,236.47
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,493.13,357.26
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,444.35,322.5
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,395.73,288.64
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,527.29,386.59
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,651.81,475.53
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,630.59,462.57
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,607.25,449.06
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,633.79,472.0
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,645.4,483.98
