Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,933.88,656.68
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,912.79,646.49
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,888.9,634.49
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,865.67,621.57
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,834.53,603.43
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,797.83,581.03
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,759.31,557.24
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,714.54,529.35
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,668.86,500.36
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,619.47,468.1
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,568.23,432.64
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,512.57,392.1
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,458.15,351.32
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,397.01,304.56
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,339.19,258.87
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,277.21,208.82
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,220.62,161.7
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,156.21,108.81
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,102.22,62.76
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,42.37,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.52,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.51,12.96
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,33.94,23.09
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,39.1,27.95
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,72.56,39.73
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,117.9,70.63
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,163.23,106.7
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,207.92,140.9
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,263.62,185.61
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,318.46,231.65
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,373.27,276.69
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,393.27,295.01
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,391.31,293.64
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,453.33,340.27
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,523.87,392.33
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,549.22,408.56
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,568.17,419.87
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,616.88,455.01
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,667.75,491.13
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,747.88,550.4
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,833.19,606.74
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,863.25,625.99
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,890.63,643.93
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,914.24,658.52
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,934.9,671.21
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,949.64,680.79
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,961.14,688.44
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,884.43,638.73
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,786.27,566.5
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,819.72,591.28
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,845.07,609.89
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,901.39,653.55
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,937.01,677.15
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,804.63,588.41
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,659.73,482.12
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,762.31,562.73
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,835.19,614.45
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,689.36,514.67
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,539.07,403.56
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,383.33,289.69
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,230.36,173.32
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,244.87,186.04
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,251.15,192.03
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,223.61,171.29
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,196.04,150.28
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,167.56,128.35
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,139.49,106.28
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,203.75,154.81
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,230.03,168.09
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,164.43,113.47
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,109.7,65.37
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,39.78,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.37,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.74,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,20.2,10.41
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,28.02,18.42
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,31.37,21.68
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,68.62,33.56
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,118.45,64.66
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,171.29,105.15
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,225.14,150.32
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,282.64,199.44
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,338.7,247.66
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,398.97,297.87
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,455.37,343.66
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,512.43,388.24
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,540.67,409.61
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,558.53,421.63
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,633.99,477.29
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,719.02,536.84
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,764.48,565.68
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,807.99,593.08
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,847.12,616.01
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,883.77,636.96
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,916.08,656.72
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,945.44,674.54
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,968.79,688.57
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,988.84,700.61
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1005.09,709.7
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1017.85,716.68
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1024.13,719.1
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1026.78,719.47
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1024.26,717.54
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1018.13,713.57
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,1006.45,707.11
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,991.29,698.67
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,970.4,686.07
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,946.32,671.61
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,916.87,654.51
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,884.64,635.62
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,846.74,612.95
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,806.66,588.68
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,761.52,560.85
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,714.98,531.68
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,662.72,498.56
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,613.51,465.93
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,555.08,423.69
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,497.6,380.84
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,434.46,332.46
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,374.12,284.47
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,307.85,230.67
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,246.13,178.9
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,176.36,121.24
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,118.05,68.55
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,42.72,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.76,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,19.38,9.64
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,27.25,17.82
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,31.49,21.93
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,67.73,33.97
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,114.06,62.22
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,168.35,103.69
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,221.28,147.64
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,277.71,195.05
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,333.24,242.38
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,390.65,290.08
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,446.33,334.48
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,504.33,378.82
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,557.38,418.94
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,610.06,457.36
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,659.54,491.59
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,707.79,523.11
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,663.03,486.3
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,590.4,429.07
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,668.61,483.74
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,755.86,541.31
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,780.14,554.97
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,802.46,567.84
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,794.25,559.39
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,782.76,549.21
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,808.51,565.49
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,833.01,580.41
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,795.49,555.06
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,761.66,532.39
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,837.92,584.34
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,905.15,628.27
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,627.36,446.48
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,345.31,248.74
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,433.57,314.32
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,529.23,380.33
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,563.03,405.07
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,601.24,432.9
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,711.7,514.96
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,789.57,568.64
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,616.88,453.51
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,453.47,336.78
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,271.03,204.99
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,99.3,72.83
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,315.99,245.51
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,480.15,365.74
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,418.23,317.9
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,357.99,271.34
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,290.15,216.84
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,228.89,165.99
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,160.02,109.58
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,102.12,57.02
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,36.95,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.76,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.87,12.08
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.18,23.64
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,41.52,30.46
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,74.14,42.39
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,118.02,74.28
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,154.64,105.81
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,200.29,140.0
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,256.45,183.88
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,312.57,228.63
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,378.21,280.47
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,431.68,322.94
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,487.61,365.7
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,539.74,404.77
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,591.97,442.55
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,606.26,449.18
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,606.46,445.17
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,621.12,453.11
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,627.94,455.16
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,643.83,463.45
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,657.31,469.82
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,646.56,460.48
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,628.31,446.44
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,672.59,474.97
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,713.31,500.07
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,698.09,488.26
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,674.54,471.87
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,701.38,489.51
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,720.8,501.86
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,708.25,493.07
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,694.53,483.96
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,624.01,438.0
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,561.93,397.04
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,652.15,462.8
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,735.49,520.93
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,718.33,510.36
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,698.51,499.32
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,662.77,478.63
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,626.14,457.01
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,511.52,378.25
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,406.0,303.38
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,369.85,278.72
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,334.13,253.3
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,296.19,225.94
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,258.55,198.07
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,290.9,224.01
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,307.3,234.95
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,243.8,183.71
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,186.96,137.02
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,124.7,86.35
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,71.0,37.93
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,25.67,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.8,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.34,11.98
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,36.7,25.49
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,45.74,33.77
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,76.22,46.34
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,115.99,70.88
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,162.2,105.12
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,208.95,142.74
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,260.22,184.83
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,311.14,227.01
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,364.81,270.41
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,416.02,310.21
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,468.56,349.43
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,518.77,385.94
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,569.33,421.18
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,621.16,456.44
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,674.0,490.99
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,717.31,516.74
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,759.02,540.48
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,795.27,559.65
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,829.07,576.81
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,858.54,593.02
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,885.39,607.52
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,907.06,617.6
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,925.64,625.84
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,939.4,633.55
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,950.02,639.58
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,952.58,639.73
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,957.66,641.58
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,954.44,639.98
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,948.01,636.75
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,866.02,588.51
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,778.53,531.5
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,733.63,504.13
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,696.49,480.6
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,689.38,478.72
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,687.18,479.33
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,624.28,440.16
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,571.43,407.08
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,616.02,441.88
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,641.51,462.33
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,589.76,428.67
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,538.45,395.15
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,480.59,355.1
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,424.7,315.16
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,362.24,269.65
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,301.66,223.86
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,238.12,174.4
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,181.59,129.13
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,120.47,80.64
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,67.54,32.21
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,24.46,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.8,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,20.28,9.17
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,30.51,19.91
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,35.41,24.59
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,65.84,34.8
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,108.89,60.07
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,158.23,96.29
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,208.46,136.95
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,262.95,182.11
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,318.46,228.59
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,374.03,274.29
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,427.96,317.14
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,482.92,359.32
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,534.87,398.94
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,587.6,437.85
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,634.76,470.63
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,680.21,501.12
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,723.78,529.31
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,765.72,555.61
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,802.71,577.44
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,837.38,597.45
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,868.08,615.49
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,896.14,631.67
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,918.23,643.14
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,937.28,652.7
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,871.98,610.34
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,784.28,547.64
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,883.53,616.65
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,963.93,664.71
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,960.98,661.81
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,960.69,661.53
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,844.56,588.21
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,717.86,501.36
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,811.43,570.87
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,885.28,620.09
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,689.82,492.02
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,492.07,352.82
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,635.63,460.06
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,745.13,536.41
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,697.39,505.38
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,649.23,474.71
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,596.83,440.14
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,544.83,404.86
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,484.7,361.88
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,426.93,319.42
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,364.22,272.9
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,303.72,226.46
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,237.99,174.59
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,179.91,127.73
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,118.2,78.5
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,63.79,26.64
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,23.19,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.81,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.22,10.18
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.23,23.8
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.14,32.83
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,74.98,45.44
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,115.04,69.57
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,161.52,103.27
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,209.31,141.25
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,260.83,182.92
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,311.35,224.26
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,364.7,267.03
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,416.02,306.87
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,468.31,346.08
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,517.72,383.08
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,567.52,419.29
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,613.46,450.95
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,658.06,480.75
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,700.25,509.08
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,741.28,536.01
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,775.41,556.49
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,807.21,575.03
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,836.58,592.6
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,863.73,608.64
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,855.99,600.12
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,841.02,585.48
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,696.54,488.46
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,537.68,378.69
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,674.62,475.96
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,804.89,563.78
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,814.86,571.22
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,822.63,578.43
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,820.18,578.42
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,815.21,576.94
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,781.71,555.82
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,746.89,533.9
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,673.47,485.08
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,611.16,442.72
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,473.58,347.27
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,343.48,253.38
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,172.65,128.24
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.59,3.49
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,80.68,58.12
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,153.57,115.06
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,133.22,99.49
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,113.05,84.05
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,93.5,69.16
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,73.91,53.87
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,55.85,39.34
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,37.72,24.51
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,23.65,12.74
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.64,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.81,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.79,8.17
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,30.87,20.41
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,36.65,25.96
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,65.73,36.12
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,108.62,61.35
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,158.12,98.1
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,208.52,139.29
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,263.54,185.4
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,319.53,232.93
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,375.66,279.72
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,430.32,323.64
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,486.16,366.92
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,538.88,407.08
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,591.54,445.89
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,641.25,481.41
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,689.15,514.65
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,733.64,544.18
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,776.43,572.1
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,814.42,595.34
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,850.08,616.79
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,880.52,635.9
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,908.19,653.19
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,931.18,666.11
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,951.05,677.04
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,965.75,685.68
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,977.12,692.33
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,982.23,695.59
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,983.91,696.88
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,980.68,695.22
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,974.04,691.58
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,960.72,683.84
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,944.2,674.21
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,922.59,661.41
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,898.06,646.79
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,866.89,627.83
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,838.43,610.64
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,761.15,561.37
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,684.96,510.47
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,680.3,510.2
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,664.38,500.68
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,611.31,464.25
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,560.46,427.99
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,499.71,382.87
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,441.04,338.07
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,377.22,288.92
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,317.35,241.12
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,249.35,185.9
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,188.98,135.73
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,122.34,80.95
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,64.32,15.46
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,23.51,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.81,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.68,8.24
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,32.11,21.39
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,40.53,29.26
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,68.84,40.66
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,106.94,62.51
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,152.67,95.87
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,195.37,137.35
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,223.22,165.42
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,283.97,209.53
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,372.66,277.28
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,426.29,320.73
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,481.34,364.09
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,533.57,403.89
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,585.73,442.35
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,635.14,477.75
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,683.21,511.23
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,726.22,539.5
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,767.45,566.03
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,805.41,589.23
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,841.13,610.68
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,870.92,629.31
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,897.91,646.11
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,762.62,552.15
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,597.25,429.26
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,605.91,436.26
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,613.97,441.8
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,545.59,393.1
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,467.98,337.82
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,353.3,257.21
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,233.39,170.34
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,498.54,367.4
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,740.28,534.33
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,697.31,503.21
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,654.42,474.09
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,523.2,382.47
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,397.1,291.71
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,377.23,279.34
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,356.95,266.03
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,293.8,219.83
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,225.75,169.2
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,257.91,195.61
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,286.07,218.31
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,252.53,193.0
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,219.2,167.6
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,183.95,140.64
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,149.47,113.52
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,115.11,85.66
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,82.26,58.62
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,47.75,30.22
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.62,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.85,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.48,6.81
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.36,20.71
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,39.82,28.56
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,67.25,39.53
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,107.3,62.85
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,154.22,96.91
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,202.46,135.65
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,255.2,179.09
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,307.04,222.45
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,361.56,267.14
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,414.28,309.6
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,468.21,351.74
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,520.53,391.86
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,571.45,429.87
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,618.65,463.47
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,664.95,495.47
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,707.93,524.02
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,749.46,549.66
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,785.95,571.52
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,820.22,591.62
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,850.05,609.39
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,877.36,625.38
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,898.96,638.09
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,917.62,648.96
