Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,931.67,656.98
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,942.63,663.15
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,947.33,664.18
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,954.27,666.74
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,950.48,664.09
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,943.44,659.67
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,866.07,611.39
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,777.24,549.96
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,735.76,523.02
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,686.76,490.61
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,758.61,544.65
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,809.01,578.98
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,751.48,543.0
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,693.19,506.15
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,669.09,492.02
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,639.01,473.1
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,586.36,437.64
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,534.12,401.59
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,475.12,358.75
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,418.15,316.12
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,354.69,268.23
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,295.53,221.84
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,228.82,168.24
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,169.02,119.22
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,105.9,67.51
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,48.66,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,17.78,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.4,3.57
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.62,19.88
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,39.11,27.71
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,65.86,38.27
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,105.98,61.28
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,152.98,95.11
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,201.06,133.28
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,253.75,176.21
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,305.8,219.09
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,360.51,263.13
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,412.92,304.37
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,466.63,345.19
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,519.16,383.51
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,570.34,419.48
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,618.95,452.55
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,667.41,484.39
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,710.45,512.9
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,751.92,539.27
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,786.83,560.08
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,820.71,580.11
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,758.98,537.14
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,674.68,475.3
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,797.39,564.71
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,916.93,642.55
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,858.18,603.22
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,777.15,545.5
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,736.58,517.61
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,694.13,487.79
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,662.01,467.05
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,636.75,450.45
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,668.41,473.45
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,689.36,489.04
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,787.03,561.4
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,864.56,614.21
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,833.1,594.46
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,799.49,574.34
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,761.12,551.58
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,723.74,529.24
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,671.44,495.85
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,619.59,461.12
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,570.46,427.79
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,521.03,393.25
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,461.6,350.0
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,404.5,307.14
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,341.22,258.92
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,280.54,211.09
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,215.53,158.58
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,158.54,111.7
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,84.71,53.12
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,22.78,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.26,3.34
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.34,21.29
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,42.79,30.98
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,68.9,42.58
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,108.05,65.81
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,153.89,99.11
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,200.95,136.5
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,252.56,178.55
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,303.22,220.13
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,356.8,263.08
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,408.9,303.9
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,463.01,344.88
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,513.62,383.36
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,564.59,421.06
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,614.41,456.39
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,664.01,490.65
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,706.96,518.41
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,748.42,543.51
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,733.52,528.69
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,702.55,501.6
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,692.51,492.82
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,681.09,482.75
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,733.28,519.1
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,791.9,558.46
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,803.16,566.69
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,812.7,574.34
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,427.32,314.66
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,27.12,15.11
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,108.23,77.39
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,190.6,139.19
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,114.07,81.85
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,38.72,24.36
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,215.95,160.1
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,398.66,293.44
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,370.17,272.69
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,341.71,252.83
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,276.47,205.81
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,206.15,153.89
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,117.23,86.46
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,31.88,19.73
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,171.03,131.42
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,305.26,235.12
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,266.46,205.57
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,228.55,176.67
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,189.73,146.17
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,152.4,116.16
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,113.68,84.53
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,77.33,54.59
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,42.06,24.74
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,10.12,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,20.26,11.32
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,33.8,23.55
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,47.26,33.73
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,63.18,47.15
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,79.23,60.46
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,89.0,68.4
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,98.74,76.18
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,115.92,89.92
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,133.18,103.57
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,135.95,105.44
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,138.63,107.27
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,147.72,114.23
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,156.87,121.24
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,171.68,132.51
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,186.76,143.93
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,204.15,157.36
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,221.76,170.92
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,221.92,170.87
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,222.03,170.83
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,199.83,153.37
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,177.4,135.73
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,192.27,147.1
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,207.23,158.45
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,219.83,168.2
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,232.48,177.99
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,198.64,151.72
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,164.74,125.29
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,184.08,140.84
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,203.52,156.44
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,194.67,149.61
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,185.79,142.81
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,144.66,110.48
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,103.84,78.09
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,103.83,78.28
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,103.83,78.47
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,114.29,87.24
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,124.9,96.21
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,88.06,66.62
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,52.19,37.47
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,48.8,34.82
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,45.4,32.14
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,39.59,27.43
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,33.79,22.66
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,27.5,17.46
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,12.18
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.91,7.61
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.6,3.02
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,12.29,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,25.15,15.47
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,30.36,20.7
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,54.72,28.76
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,98.23,52.98
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,148.34,90.05
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,201.55,134.57
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,256.55,182.31
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,310.63,229.82
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,366.93,278.32
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,421.56,323.74
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,476.83,368.03
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,530.62,411.09
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,582.64,451.61
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,631.57,487.86
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,679.61,522.35
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,723.56,552.11
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,765.69,580.22
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,721.81,544.12
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,651.62,485.84
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,665.45,495.11
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,677.6,502.65
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,657.78,486.07
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,629.4,463.81
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,484.4,359.73
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,322.8,240.26
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,338.86,252.73
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,362.86,270.4
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,539.2,403.29
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,715.31,529.77
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,625.05,464.08
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,544.24,405.35
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,620.27,463.8
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,681.9,510.42
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,506.8,382.91
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,339.49,256.81
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,428.61,328.3
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,509.62,391.38
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,261.54,204.16
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,20.28,10.8
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,189.38,149.8
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,346.55,273.38
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,305.06,240.41
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,264.23,208.09
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,285.76,224.28
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,287.69,221.84
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,218.72,163.72
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,158.51,112.45
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,83.92,48.99
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.73,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,13.94,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,28.25,18.01
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,34.64,24.4
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,57.99,32.8
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,100.37,56.48
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,149.79,92.6
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,200.19,133.9
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,254.9,180.06
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,308.73,226.22
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,366.89,274.89
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,420.92,319.3
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,475.82,362.99
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,528.27,403.32
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,580.72,442.32
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,629.86,478.01
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,678.22,512.17
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,721.36,541.29
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,763.03,568.26
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,800.18,591.08
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,835.04,612.13
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,865.3,631.19
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,892.81,648.43
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,915.44,661.2
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,935.03,672.03
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,949.17,680.78
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,960.0,687.56
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,894.48,644.32
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,813.65,585.26
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,584.55,427.9
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,337.8,248.32
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,657.31,489.43
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,926.4,669.33
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,904.33,654.12
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,879.36,639.98
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,706.64,523.94
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,525.96,391.92
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,437.85,329.19
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,345.47,261.07
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,520.14,398.38
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,643.58,491.69
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,589.32,452.42
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,537.3,414.76
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,476.56,369.65
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,417.94,324.52
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,352.44,272.66
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,291.54,222.59
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,222.56,164.95
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,162.24,113.53
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,93.79,51.02
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,29.76,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.03,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,24.51,14.95
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,31.12,21.48
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,54.96,29.95
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,98.67,53.77
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,149.27,90.54
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,201.04,133.03
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,259.15,182.07
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,314.1,229.35
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,371.42,277.62
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,427.03,322.76
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,483.69,367.06
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,537.15,407.81
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,591.14,447.42
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,640.67,482.83
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,689.15,516.42
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,733.97,545.66
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,776.93,572.97
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,814.87,595.38
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,850.36,615.85
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,881.02,634.18
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,908.79,650.54
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,931.29,662.18
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,950.53,671.74
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,965.51,679.25
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,977.06,684.63
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,980.38,684.49
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,980.16,682.39
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,975.37,678.14
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,967.13,671.92
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,953.5,662.55
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,936.56,651.32
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,913.79,636.66
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,888.09,620.34
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,856.67,601.54
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,827.65,584.28
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,787.73,560.06
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,745.99,534.61
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,698.26,505.0
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,649.6,474.39
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,593.96,437.9
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,540.58,401.6
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,479.97,358.47
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,421.45,315.24
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,354.83,266.01
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,292.95,217.89
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,222.02,160.99
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,160.17,109.66
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,89.14,43.69
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,25.72,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,11.67,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,23.72,14.03
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,30.37,20.61
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,53.89,28.84
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,98.17,52.46
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,149.33,89.51
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,202.08,132.88
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,260.65,182.39
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,316.57,230.14
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,374.84,278.79
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,430.38,324.16
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,486.59,368.52
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,540.15,409.36
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,594.17,448.93
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,643.82,483.91
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,692.28,516.76
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,737.05,544.22
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,779.96,569.1
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,817.85,590.32
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,853.29,609.38
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,884.4,627.04
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,912.63,642.65
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,935.02,653.11
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,954.17,661.45
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,968.65,670.74
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,979.68,678.1
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,984.22,682.49
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,985.22,684.87
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,980.83,683.35
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,972.93,679.83
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,959.12,671.43
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,941.98,661.09
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,918.89,649.76
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,892.81,636.48
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,860.23,617.64
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,825.17,597.04
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,789.32,575.25
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,746.81,548.78
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,697.43,517.32
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,647.3,484.8
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,591.71,446.27
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,536.52,406.76
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,476.24,362.21
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,416.47,316.59
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,349.62,264.86
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,287.64,214.89
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,217.39,157.61
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,156.34,106.39
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,85.26,36.16
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,23.46,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.07,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.85,17.06
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.29,26.16
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,60.18,36.15
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,100.18,58.04
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,147.59,91.8
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,195.92,130.15
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,249.69,174.31
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,302.24,218.09
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,357.51,263.04
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,411.15,305.61
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,467.88,348.92
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,519.97,387.63
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,572.15,424.87
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,620.98,458.42
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,669.46,490.39
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,712.72,519.11
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,754.67,545.65
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,791.99,567.73
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,827.14,588.17
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,857.12,606.91
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,884.35,623.94
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,907.21,636.96
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,927.02,648.13
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,940.45,656.17
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,950.55,662.31
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,906.91,635.86
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,848.21,595.62
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,647.97,461.47
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,438.67,314.13
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,571.62,411.77
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,700.78,501.71
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,798.4,572.08
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,869.31,618.82
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,838.28,599.43
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,804.78,579.33
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,764.61,555.4
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,722.75,530.06
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,675.42,499.91
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,627.24,468.41
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,574.41,431.86
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,520.21,393.3
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,459.66,348.82
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,401.42,304.51
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,335.46,253.4
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,274.47,204.23
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,205.45,147.99
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,145.61,97.8
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,65.51,20.82
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.87,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,26.01,15.45
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,33.0,22.5
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,53.29,30.08
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,94.5,51.85
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,142.89,86.06
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,192.84,125.9
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,247.16,170.5
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,300.26,214.54
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,357.69,260.86
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,410.82,302.13
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,465.04,342.51
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,516.91,381.12
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,568.78,418.47
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,618.13,453.42
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,666.97,487.15
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,710.3,516.29
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,751.85,543.39
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,788.22,565.8
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,822.04,586.43
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,851.84,604.72
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,878.9,621.23
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,899.01,633.86
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,915.85,644.57
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,929.49,652.88
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,939.86,659.28
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,940.49,658.9
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,937.75,656.64
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,938.54,657.58
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,930.56,653.14
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,914.33,644.19
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,895.2,633.5
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,871.52,620.79
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,845.15,606.32
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,810.22,584.95
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,776.62,564.36
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,735.93,539.62
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,693.91,513.65
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,642.51,479.35
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,591.41,443.96
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,535.84,404.89
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,481.31,365.53
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,417.42,318.04
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,355.03,270.36
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,291.41,220.83
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,233.33,174.09
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,167.33,120.76
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,110.59,73.94
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,50.07,8.61
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.74,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,27.15,16.13
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,38.66,27.22
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,59.73,37.75
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,94.89,56.65
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,138.15,86.65
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,187.28,124.53
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,243.53,169.4
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,294.77,211.29
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,348.9,254.4
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,390.38,287.51
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,422.32,311.51
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,485.61,358.25
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,558.43,410.72
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,539.17,393.24
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,497.01,358.98
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,521.33,375.74
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,541.82,389.23
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,633.3,453.39
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,733.77,521.31
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,742.06,524.81
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,747.09,527.0
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,823.38,579.9
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,898.0,626.28
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,910.78,633.33
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,920.48,639.22
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,923.46,641.74
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,923.26,642.49
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,918.24,639.2
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,910.1,634.16
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,895.88,626.1
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,878.71,616.33
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,855.18,602.08
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,832.58,588.51
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,800.38,569.37
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,766.13,548.84
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,725.67,524.67
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,683.95,499.36
