Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,635.43,467.41
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,586.61,434.52
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,531.47,396.5
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,477.42,358.18
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,415.55,313.2
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,354.62,267.43
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,290.51,218.07
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,232.18,171.56
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,166.77,119.12
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,110.79,72.8
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,49.46,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.8,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.23,15.99
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,39.99,28.29
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,61.3,39.58
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,98.84,61.0
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,143.53,92.49
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,189.25,128.11
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,239.79,168.72
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,290.33,209.6
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,343.54,251.71
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,394.49,291.25
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,447.16,330.77
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,496.45,367.09
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,546.31,402.68
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,595.22,436.33
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,645.62,470.02
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,688.03,499.45
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,729.07,527.12
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,764.57,549.52
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,797.83,570.35
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,827.46,589.08
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,854.62,606.24
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,774.18,551.03
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,676.79,480.44
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,491.07,353.75
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,294.16,212.44
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,498.05,361.47
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,698.79,499.2
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,545.43,392.38
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,391.33,282.7
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,425.99,309.01
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,460.13,334.04
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,523.13,380.75
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,573.52,418.1
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,528.0,386.58
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,483.11,355.59
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,318.42,237.03
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,148.52,108.95
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,240.94,181.6
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,332.47,251.33
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,258.29,195.6
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,195.38,147.77
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,266.39,204.41
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,314.7,240.86
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,247.48,188.06
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,191.7,143.23
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,131.84,94.67
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,79.2,51.08
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,35.39,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,15.73,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.81,13.93
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.38,23.56
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,53.41,32.29
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,94.43,60.01
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,129.1,89.73
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,172.41,117.93
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,238.5,167.16
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,274.91,202.66
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,295.88,223.13
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,356.78,269.71
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,432.67,327.49
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,472.84,357.37
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,510.03,383.81
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,523.93,391.51
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,526.56,390.38
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,562.89,415.4
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,599.19,439.68
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,573.92,418.63
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,538.39,390.75
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,540.85,391.79
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,541.98,391.63
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,550.75,397.4
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,558.92,402.75
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,607.31,436.65
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,656.1,469.98
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,540.99,389.25
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,415.93,300.46
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,513.75,371.05
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,602.69,432.06
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,668.3,478.29
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,729.2,520.64
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,664.09,477.13
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,608.31,440.09
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,709.35,515.33
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,786.35,567.49
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,745.73,540.83
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,703.54,514.32
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,588.81,435.94
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,480.08,358.36
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,494.56,372.25
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,499.05,376.65
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,439.07,331.62
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,381.34,287.31
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,314.17,235.23
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,252.61,185.57
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,183.2,129.33
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,123.97,78.06
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,53.09,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,16.22,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.72,14.54
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.5,25.59
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,55.82,35.23
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,95.24,56.68
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,142.66,90.28
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,153.28,109.79
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,138.41,106.72
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,98.39,74.44
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,55.09,39.31
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,202.72,155.57
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,365.32,278.91
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,453.42,345.56
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,562.62,427.23
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,612.26,462.69
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,660.94,496.79
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,662.33,493.36
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,649.02,479.34
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,693.75,509.2
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,738.68,538.14
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,730.91,530.34
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,717.96,519.39
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,651.44,470.26
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,577.68,415.88
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,682.84,491.62
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,790.26,565.21
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,799.92,571.1
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,807.57,576.66
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,864.77,618.41
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,911.16,648.65
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,756.3,545.17
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,588.89,426.69
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,557.31,407.46
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,525.45,386.75
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,438.12,324.75
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,344.8,257.01
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,326.59,245.35
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,308.0,232.91
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,281.09,213.38
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,254.42,193.82
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,226.14,173.03
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,198.04,152.0
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,167.7,128.49
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,137.92,105.02
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,107.8,81.18
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,75.43,55.06
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,50.52,34.48
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,25.71,13.22
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.78,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,16.22,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.79,14.24
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.23,26.91
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,57.93,37.58
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,81.11,55.07
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,86.83,66.12
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,143.1,99.85
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,242.0,170.28
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,293.85,213.3
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,348.9,258.27
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,402.01,300.27
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,457.39,342.54
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,509.34,381.57
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,561.64,419.55
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,555.94,412.72
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,530.11,390.75
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,632.42,465.56
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,746.0,543.85
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,699.84,506.49
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,632.96,454.82
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,754.74,543.01
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,875.71,621.76
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,898.54,633.83
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,918.41,645.16
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,931.35,652.91
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,940.97,658.78
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,947.64,662.99
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,950.89,665.24
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,945.55,662.36
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,936.81,657.6
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,923.2,649.97
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,906.35,640.44
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,881.91,625.59
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,859.87,612.38
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,827.17,592.95
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,792.11,571.96
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,750.43,547.53
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,707.17,521.63
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,658.15,490.65
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,608.53,457.48
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,553.83,419.03
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,497.89,378.55
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,435.92,332.45
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,376.68,286.64
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,308.65,232.9
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,246.51,181.94
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,175.12,123.44
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,114.47,68.06
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,41.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,14.25,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.53,11.42
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,31.73,21.3
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,48.47,28.86
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,88.89,49.03
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,137.06,82.14
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,186.0,120.78
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,239.79,165.03
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,293.04,209.6
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,349.01,255.31
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,404.64,299.51
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,459.79,341.67
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,511.55,379.73
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,563.34,416.16
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,613.12,448.98
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,662.82,480.24
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,706.31,508.25
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,747.96,533.86
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,785.27,555.31
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,820.26,575.03
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,849.39,592.99
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,875.62,609.22
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,897.71,622.61
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,916.66,634.13
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,929.75,642.63
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,939.42,649.25
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,942.99,653.13
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,943.06,655.02
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,751.01,532.29
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,538.25,382.88
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,638.19,457.45
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,732.75,524.4
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,801.39,574.33
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,845.82,603.22
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,541.93,399.73
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,222.48,162.7
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,490.22,369.37
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,699.24,517.72
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,649.81,483.97
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,599.87,450.68
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,544.27,411.82
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,491.36,373.52
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,428.53,326.71
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,368.79,280.4
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,301.61,227.04
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,240.38,176.56
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,168.49,117.65
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,106.88,59.8
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,39.0,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,13.27,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,21.28,10.1
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,29.52,19.41
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,45.28,26.67
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,85.73,46.6
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,133.89,80.05
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,183.57,119.88
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,237.95,165.47
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,266.81,197.41
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,272.72,207.41
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,288.65,220.25
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,297.33,226.28
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,380.83,289.36
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,479.23,362.34
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,516.77,387.78
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,553.31,411.98
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,640.95,477.38
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,738.9,546.78
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,775.62,568.59
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,809.88,588.92
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,836.27,604.65
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,862.48,620.18
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,882.53,630.82
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,899.44,639.46
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,819.29,585.38
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,716.53,511.07
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,824.25,588.22
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,922.45,650.34
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,916.44,645.42
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,907.22,639.71
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,890.49,629.99
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,870.86,618.59
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,845.83,605.01
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,818.24,589.74
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,786.39,570.88
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,749.62,548.56
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,604.01,448.74
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,467.86,350.45
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,522.58,394.79
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,557.88,423.05
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,500.94,381.79
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,445.49,341.07
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,377.43,289.73
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,317.01,242.59
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,251.79,190.77
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,193.13,142.85
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,128.46,89.99
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,67.03,33.96
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,25.32,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,14.74,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,24.88,12.35
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,41.65,29.73
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,62.2,43.29
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,95.53,62.63
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,138.62,93.2
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,182.6,127.49
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,232.46,167.97
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,280.65,208.01
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,332.34,250.35
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,382.46,290.23
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,436.15,331.61
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,484.9,368.6
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,534.4,404.9
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,582.21,439.29
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,630.94,473.34
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,672.57,501.88
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,712.99,528.84
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,749.45,551.8
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,782.96,571.48
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,718.72,521.52
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,636.28,458.26
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,551.17,398.28
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,460.28,332.82
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,499.56,361.41
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,546.72,394.1
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,543.03,391.35
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,538.71,388.63
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,612.12,441.99
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,692.33,497.94
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,677.93,488.79
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,662.05,479.53
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,673.6,490.26
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,689.79,503.6
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,674.43,495.34
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,655.52,484.83
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,662.99,494.41
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,658.72,495.53
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,609.03,461.32
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,559.41,426.58
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,502.8,386.08
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,447.63,345.34
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,384.82,297.0
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,323.56,248.38
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,257.16,195.05
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,197.73,145.96
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,132.56,92.1
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,74.2,33.42
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,26.81,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,13.76,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,21.88,9.67
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.02,21.54
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,47.35,30.04
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,65.13,41.76
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,61.58,45.63
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,83.19,63.16
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,104.94,80.36
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,130.53,100.3
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,156.8,120.45
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,177.45,135.66
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,198.6,151.02
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,231.49,175.42
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,266.14,200.75
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,256.19,192.3
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,243.66,182.08
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,271.93,202.9
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,303.29,225.65
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,408.32,302.44
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,522.63,382.58
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,532.15,387.87
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,540.77,393.3
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,582.72,422.11
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,625.43,450.78
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,612.29,440.96
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,597.78,430.68
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,552.97,398.93
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,498.83,360.72
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,602.16,436.28
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,703.84,507.69
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,682.89,493.66
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,660.69,479.76
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,760.81,555.16
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,828.25,601.8
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,801.1,585.41
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,766.54,564.75
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,724.7,539.24
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,681.36,512.3
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,500.5,381.72
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,328.9,251.19
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,293.47,225.83
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,258.09,199.31
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,220.75,170.2
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,183.98,140.81
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,216.44,164.09
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,222.35,162.66
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,150.27,102.73
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,86.18,31.44
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,31.57,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,12.78,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.27,7.93
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.09,21.46
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,47.65,31.08
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,83.03,50.02
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,125.12,79.19
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,169.6,114.74
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,215.87,152.54
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,258.81,189.08
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,298.55,221.91
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,342.57,256.03
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,386.4,288.86
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,434.11,324.3
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,484.24,360.75
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,521.23,387.06
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,556.66,411.75
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,543.2,400.62
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,519.6,382.06
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,502.68,368.86
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,481.85,352.55
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,379.81,279.47
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,273.95,201.7
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,325.25,239.16
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,373.11,273.01
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,513.34,375.21
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,656.98,475.52
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,509.02,371.14
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,358.47,262.31
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,397.95,292.06
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,437.49,320.85
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,464.01,340.85
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,498.51,366.32
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,402.6,298.15
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,317.19,236.11
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,239.08,178.61
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,171.29,127.48
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,270.07,205.37
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,368.55,280.75
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,241.51,184.27
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,124.38,92.97
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,108.93,81.49
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,93.47,69.62
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,78.0,57.52
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,62.52,45.16
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,47.52,32.95
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,32.83,20.79
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,21.23,10.88
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.64,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.91,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.32,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,20.13,7.07
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,38.17,26.35
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,54.74,38.99
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,76.98,56.61
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,101.05,75.67
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,105.95,80.52
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,108.56,83.22
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,62.83,45.97
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,15.44,7.09
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,68.65,50.39
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,121.52,92.11
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,163.24,124.33
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,205.72,156.55
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,269.56,204.26
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,335.84,252.46
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,353.51,264.64
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,371.33,277.17
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,408.76,303.87
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,447.16,330.8
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,471.7,348.07
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,501.93,369.3
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,581.6,426.11
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,670.28,486.99
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,660.55,478.96
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,649.19,470.87
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,783.93,570.67
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,903.87,650.04
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,897.66,646.55
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,888.18,642.57
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,872.11,634.36
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,858.36,627.69
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,784.39,580.84
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,705.9,527.04
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,563.71,426.12
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,431.5,328.0
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,560.86,431.28
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,652.94,502.55
