Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,11.36,0.0
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,25.45,16.54
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,52.16,25.62
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,101.82,54.63
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,153.59,94.75
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,210.82,143.99
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,267.07,195.14
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,326.12,248.69
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,383.79,300.58
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,441.11,350.93
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,495.02,396.79
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,548.51,440.76
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,598.59,480.84
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,647.41,518.73
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,691.68,551.91
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,733.74,581.41
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,770.56,605.81
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,804.59,627.92
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,833.35,647.3
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,858.84,664.33
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,879.31,676.93
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,896.22,687.1
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,907.26,694.25
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,914.57,698.99
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,915.87,699.76
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,913.39,698.13
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,904.93,692.56
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,892.81,684.65
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,874.65,671.82
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,853.11,656.79
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,825.81,639.9
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,795.56,620.87
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,758.66,595.77
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,719.5,568.87
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,673.69,537.22
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,626.6,503.35
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,577.24,464.87
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,523.82,422.25
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,461.76,372.39
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,401.76,322.18
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,331.62,261.69
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,266.83,203.77
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,186.24,131.64
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,112.32,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,43.57,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,11.02,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,24.6,15.77
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,49.74,24.47
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,98.49,52.68
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,149.33,91.81
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,205.97,140.34
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,261.57,190.89
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,319.9,243.76
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,377.2,294.51
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,434.2,343.46
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,487.41,388.26
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,540.17,431.09
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,589.72,470.22
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,637.96,507.1
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,633.85,502.3
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,614.32,485.46
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,701.36,551.99
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,793.25,615.53
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,821.59,632.34
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,846.71,647.38
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,866.6,658.76
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,882.95,667.75
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,893.22,673.97
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,899.81,677.87
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,901.14,679.0
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,898.76,677.85
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,890.34,672.82
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,878.32,665.56
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,806.04,617.02
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,732.14,566.95
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,697.64,543.66
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,661.59,518.46
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,692.47,543.94
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,705.71,555.02
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,635.43,505.63
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,563.22,452.19
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,538.14,433.22
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,509.08,409.72
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,447.36,360.07
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,387.8,310.32
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,317.19,249.65
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,252.38,191.97
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,172.56,120.0
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,99.17,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,38.43,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,12.02,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,24.59,15.65
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,48.26,24.55
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,96.07,52.22
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,147.82,91.97
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,203.55,139.42
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,258.36,188.48
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,316.22,239.88
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,372.27,288.94
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,429.54,337.29
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,482.45,381.05
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,535.22,422.98
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,584.57,461.04
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,632.78,496.9
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,676.06,528.96
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,717.27,558.29
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,753.54,581.11
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,787.12,601.74
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,815.4,619.63
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,840.54,635.31
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,859.86,645.83
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,875.71,654.05
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,885.95,659.04
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,892.55,661.71
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,892.85,659.09
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,889.49,654.26
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,880.86,646.41
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,868.72,636.46
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,849.99,622.31
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,828.04,606.46
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,800.27,589.81
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,769.76,571.35
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,732.48,548.22
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,697.55,526.46
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,651.84,498.45
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,604.99,467.25
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,550.81,429.09
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,496.87,389.4
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,434.51,341.29
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,374.56,292.88
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,306.23,236.19
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,241.87,180.59
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,161.97,108.87
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,86.43,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.86,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,11.22,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,22.86,13.85
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,44.48,22.24
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,89.93,48.01
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,137.63,83.98
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,192.26,129.87
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,244.84,176.56
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,300.49,225.85
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,352.91,271.64
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,406.17,316.65
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,457.12,359.19
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,507.93,400.34
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,553.92,435.86
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,597.92,468.77
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,638.39,498.56
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,676.94,526.17
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,710.51,548.59
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,741.36,568.77
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,767.37,585.85
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,790.46,600.87
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,807.86,611.23
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,822.01,619.45
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,831.81,625.1
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,838.27,628.57
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,838.49,627.25
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,835.34,623.85
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,826.49,617.46
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,814.41,609.06
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,795.69,595.7
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,778.92,583.86
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,751.74,565.57
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,722.07,545.67
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,684.49,520.23
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,645.34,493.56
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,600.65,461.76
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,555.2,428.38
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,502.95,389.5
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,449.52,348.7
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,388.87,301.77
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,331.24,255.41
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,261.26,198.27
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,198.52,145.37
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,126.47,81.21
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,48.52,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.91,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.59,19.25
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,51.12,31.34
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,92.52,56.78
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,125.05,87.26
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,146.89,110.82
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,191.29,146.45
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,244.21,189.86
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,265.37,210.27
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,277.27,221.44
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,340.94,272.23
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,415.46,330.93
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,406.44,322.56
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,386.14,304.76
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,480.3,379.36
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,587.73,461.35
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,587.59,457.31
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,576.26,445.68
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,573.51,442.17
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,567.7,436.23
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,530.96,407.2
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,497.41,380.44
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,490.98,375.36
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,483.73,369.48
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,494.64,377.67
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,504.9,385.2
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,513.25,391.56
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,520.41,397.03
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,531.95,405.37
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,532.82,406.17
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,624.06,477.57
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,699.23,534.67
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,658.96,506.26
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,617.68,477.68
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,571.42,445.48
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,524.94,412.15
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,466.55,369.03
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,408.14,324.36
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,346.6,275.53
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,289.09,228.29
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,222.87,172.97
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,163.94,122.5
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,87.32,55.1
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.73,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,15.62,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,30.43,19.76
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,51.58,34.03
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,86.05,56.58
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,121.63,82.28
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,165.35,117.12
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,206.59,154.33
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,246.08,189.51
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,291.9,228.07
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,340.06,267.69
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,371.64,293.29
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,397.04,312.89
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,441.5,346.6
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,485.31,378.87
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,559.76,434.77
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,644.61,496.33
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,679.11,519.32
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,711.8,541.1
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,738.05,559.13
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,761.88,574.81
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,780.11,585.54
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,795.57,594.48
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,805.31,600.82
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,812.05,605.36
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,819.58,610.18
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,826.69,614.82
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,725.5,545.61
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,610.75,462.12
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,696.15,529.35
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,765.0,579.21
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,736.81,560.13
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,706.29,540.47
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,671.39,518.06
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,632.43,491.63
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,586.07,458.88
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,539.3,424.98
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,482.2,381.72
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,426.84,338.5
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,364.27,288.54
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,305.26,239.78
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,233.72,180.04
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,172.28,127.31
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,101.58,60.98
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,27.97,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.35,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.43,16.08
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,46.15,27.18
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,86.94,50.71
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,130.4,82.14
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,181.31,123.24
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,230.94,165.76
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,284.45,211.64
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,335.83,255.47
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,389.41,299.98
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,439.37,341.56
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,490.18,382.71
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,538.95,420.75
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,588.46,458.37
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,629.89,488.63
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,668.04,515.81
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,701.89,538.88
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,733.26,559.3
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,760.34,576.92
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,784.56,592.51
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,802.5,603.12
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,817.22,611.64
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,826.92,618.06
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,833.27,622.4
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,833.65,622.9
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,830.66,621.33
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,821.74,615.93
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,809.58,608.52
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,687.93,522.97
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,551.57,420.74
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,643.89,495.1
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,715.61,549.49
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,678.02,523.86
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,638.78,497.66
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,593.42,465.53
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,547.37,431.9
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,495.89,392.44
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,443.17,350.84
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,381.05,300.78
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,322.27,251.71
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,252.7,192.99
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,190.46,138.79
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,113.45,63.27
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,37.83,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,14.74,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,23.64,13.35
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,41.05,22.43
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,82.59,45.32
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,126.93,77.09
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,178.31,118.56
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,228.49,161.92
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,282.33,208.66
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,335.48,254.12
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,389.2,298.85
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,439.07,339.76
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,489.16,379.52
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,535.1,414.14
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,580.04,446.81
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,621.15,475.94
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,660.57,502.91
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,694.3,525.29
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,725.52,544.4
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,752.18,561.77
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,776.06,577.28
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,793.29,588.89
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,807.29,598.51
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,816.41,605.01
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,822.26,609.51
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,823.61,610.48
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,825.91,612.23
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,816.9,607.22
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,804.65,600.22
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,683.48,516.87
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,547.49,416.08
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,638.65,489.44
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,709.15,543.07
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,669.84,515.89
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,629.24,488.13
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,583.17,455.18
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,538.92,422.64
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,483.02,379.79
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,428.67,336.92
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,367.18,288.16
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,309.19,240.37
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,239.04,181.48
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,176.6,127.42
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,100.33,50.23
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,27.52,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,13.76,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,21.88,11.64
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,37.69,19.59
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,79.6,41.73
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,124.77,73.88
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,176.89,116.11
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,229.65,162.04
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,284.42,210.08
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,336.48,255.36
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,390.3,300.96
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,440.57,343.2
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,490.89,384.27
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,538.04,421.1
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,584.61,456.39
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,625.62,487.0
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,664.74,515.45
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,698.49,538.6
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,729.62,559.13
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,756.92,577.75
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,781.3,594.32
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,798.88,605.0
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,813.14,613.47
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,822.83,619.82
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,829.13,623.98
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,828.48,623.81
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,824.45,621.49
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,815.42,615.89
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,803.14,608.18
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,783.67,594.41
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,766.08,582.1
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,738.07,564.52
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,707.61,545.13
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,669.11,518.7
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,629.13,490.75
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,583.43,457.38
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,537.14,422.75
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,485.64,382.52
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,432.9,340.29
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,370.99,290.85
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,312.54,242.36
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,243.87,184.28
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,182.55,130.41
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,85.17,35.92
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,14.25,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,23.09,12.16
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,38.66,21.22
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,79.87,43.2
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,124.45,74.65
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,176.11,116.01
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,226.72,159.38
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,281.04,206.05
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,332.79,249.88
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,387.32,294.51
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,437.3,334.62
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,487.48,373.48
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,535.96,410.12
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,584.46,445.68
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,624.67,473.47
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,663.8,499.39
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,698.14,520.92
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,729.99,539.35
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,756.65,555.04
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,780.4,568.62
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,798.52,577.25
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,813.39,583.7
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,823.05,590.54
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,829.33,595.42
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,829.49,595.38
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,826.23,593.35
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,816.76,589.83
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,804.03,584.31
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,784.75,574.07
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,767.28,564.96
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,739.16,547.46
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,708.58,528.28
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,670.46,503.76
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,630.76,477.6
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,584.84,445.89
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,538.3,412.82
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,485.64,373.65
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,431.91,332.41
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,369.21,283.9
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,310.1,236.17
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,239.63,178.03
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,177.15,124.03
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,81.9,26.73
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
