Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,13.27,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,21.31,10.31
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,35.49,18.74
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,77.11,39.95
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,122.39,71.32
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,174.5,112.44
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,225.65,155.81
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,281.54,203.22
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,333.88,246.94
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,387.8,290.4
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,437.91,331.41
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,488.16,371.47
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,534.47,406.8
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,579.6,440.22
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,620.33,470.89
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,659.26,499.74
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,650.36,490.94
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,627.11,471.9
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,700.42,526.7
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,772.36,576.57
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,660.94,495.72
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,525.38,393.54
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,598.6,449.8
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,673.04,504.6
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,684.57,513.54
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,693.84,521.45
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,705.24,530.71
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,717.21,540.21
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,674.88,510.4
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,635.57,482.67
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,629.9,480.47
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,624.2,477.75
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,396.53,307.73
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,158.75,120.5
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,335.53,264.26
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,482.06,376.93
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,421.23,329.77
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,365.86,286.68
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,304.74,238.19
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,247.94,191.64
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,181.98,136.81
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,123.65,86.78
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,57.94,10.84
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,14.25,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,22.68,10.79
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,38.32,22.87
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,76.33,44.41
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,117.59,74.03
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,164.71,111.83
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,147.81,109.24
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,103.74,80.8
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,129.48,101.48
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,156.0,122.47
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,216.52,170.65
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,283.98,224.0
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,289.32,227.91
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,294.39,231.51
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,186.41,146.34
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,74.49,55.54
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,131.36,101.69
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,189.16,147.8
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,126.68,97.62
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,64.82,47.49
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,47.39,33.27
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,29.97,19.0
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,37.23,24.96
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,44.49,30.91
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,115.74,88.78
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,189.32,147.37
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,261.75,205.34
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,330.0,259.25
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,482.98,383.7
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,620.46,492.12
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,666.96,530.08
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,698.11,555.98
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,664.87,532.48
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,629.34,506.53
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,585.27,473.84
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,538.18,437.83
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,486.58,397.08
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,435.27,354.94
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,371.46,301.54
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,311.36,249.21
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,242.1,187.7
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,180.24,129.31
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,81.37,4.28
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,12.78,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,20.74,9.17
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,34.0,18.94
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,78.55,41.33
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,126.21,75.0
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,182.94,121.78
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,236.81,170.52
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,294.33,223.37
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,349.73,274.12
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,407.25,325.73
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,460.46,373.31
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,513.48,419.51
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,563.27,461.2
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,612.4,501.2
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,655.85,535.43
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,697.19,567.1
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,734.09,593.7
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,768.39,617.13
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,796.61,637.03
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,821.6,654.53
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,840.82,666.9
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,856.52,676.78
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,866.93,684.25
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,873.62,689.22
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,874.65,690.27
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,871.94,688.82
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,863.27,683.24
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,850.98,675.21
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,831.68,662.52
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,809.11,647.49
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,780.81,627.58
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,749.69,605.54
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,711.02,577.93
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,670.47,548.59
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,623.15,512.73
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,578.69,477.61
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,520.68,429.83
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,463.72,381.49
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,398.32,325.65
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,336.21,270.52
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,261.5,203.5
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,194.6,138.82
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,88.03,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,11.3,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,17.96,6.61
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,29.4,15.91
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,73.08,37.2
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,121.61,71.7
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,175.2,115.89
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,228.28,163.28
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,284.89,214.25
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,339.26,263.09
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,395.22,311.99
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,446.82,356.25
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,498.28,398.96
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,547.56,438.68
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,596.23,476.72
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,638.3,509.05
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,678.3,539.0
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,714.01,564.55
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,747.06,586.91
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,774.56,606.29
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,798.91,623.46
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,818.09,635.8
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,833.82,645.78
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,842.56,651.88
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,847.67,655.61
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,847.87,654.81
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,844.46,651.66
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,834.63,645.11
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,821.33,636.28
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,801.77,623.4
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,779.12,608.39
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,749.99,588.22
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,718.26,566.13
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,680.02,539.35
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,644.18,513.98
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,597.58,478.72
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,550.19,441.99
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,495.68,398.8
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,441.96,354.79
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,378.24,302.06
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,317.87,249.99
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,245.0,186.66
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,180.22,124.62
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,80.84,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,11.8,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.14,6.24
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,29.82,20.33
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,70.28,36.92
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,114.72,67.62
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,166.54,109.34
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,210.43,149.92
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,252.57,189.04
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,299.1,230.35
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,345.68,270.45
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,370.83,293.43
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,386.78,307.24
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,435.37,345.52
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,487.4,385.64
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,572.5,451.82
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,662.43,520.22
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,697.56,544.17
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,730.28,564.86
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,758.04,584.13
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,782.85,601.37
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,801.0,612.8
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,815.83,622.02
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,825.94,628.99
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,832.62,633.73
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,834.84,634.63
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,833.5,633.23
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,824.75,627.8
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,812.61,620.18
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,791.58,606.44
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,767.64,590.73
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,739.07,571.22
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,712.41,553.07
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,674.99,527.24
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,635.7,499.19
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,588.92,464.52
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,541.43,428.4
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,488.24,387.0
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,435.51,344.47
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,371.25,292.61
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,310.53,241.33
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,238.19,178.93
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,173.97,116.59
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,68.25,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,11.3,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,18.35,4.68
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,27.52,18.5
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,70.78,35.66
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,119.47,69.39
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,173.55,113.32
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,226.92,160.93
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,283.85,212.43
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,337.96,261.22
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,393.48,309.98
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,445.69,354.96
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,497.7,398.19
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,545.71,437.02
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,592.6,473.69
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,634.22,504.68
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,673.73,532.97
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,707.25,555.73
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,737.74,574.24
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,763.9,590.34
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,786.96,603.98
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,804.92,612.71
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,819.49,618.93
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,827.97,622.05
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,832.94,622.79
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,833.35,619.39
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,830.22,613.85
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,820.53,607.25
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,807.44,598.71
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,787.43,586.55
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,764.45,572.52
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,735.5,555.98
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,708.44,540.64
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,668.58,515.95
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,627.25,488.74
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,580.03,456.02
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,532.24,421.57
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,475.41,378.02
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,419.82,333.7
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,358.23,283.68
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,298.05,232.69
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,223.26,168.49
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,158.15,104.52
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,59.92,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,10.81,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,17.54,2.79
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,27.29,18.27
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,67.58,36.14
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,111.33,66.26
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,162.31,107.46
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,212.88,152.02
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,267.37,200.47
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,320.07,246.75
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,373.24,291.7
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,422.95,332.78
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,472.86,372.35
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,520.13,408.32
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,566.88,442.42
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,607.68,473.37
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,646.7,502.39
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,680.48,527.61
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,709.34,548.47
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,735.35,567.03
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,758.5,583.66
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,775.37,595.42
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,788.96,605.0
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,797.35,611.71
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,802.42,616.29
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,802.52,616.39
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,799.27,614.31
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,794.05,611.31
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,781.17,603.09
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,760.98,590.24
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,737.97,575.42
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,709.17,557.08
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,678.02,536.87
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,638.73,509.37
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,598.14,479.37
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,554.23,446.25
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,507.56,410.14
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,449.2,363.05
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,392.9,316.31
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,328.74,262.84
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,268.93,211.21
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,194.62,147.24
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,129.56,83.28
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,48.4,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.83,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,18.99,1.31
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,35.54,24.88
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,56.63,40.34
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,82.71,61.62
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,111.02,85.21
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,139.12,108.82
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,169.08,134.0
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,228.2,180.53
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,302.55,240.46
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,331.26,265.46
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,353.33,284.17
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,376.12,302.12
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,396.04,317.1
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,369.43,295.09
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,334.88,266.21
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,449.35,358.57
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,570.69,453.78
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,494.05,391.2
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,408.08,321.0
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,515.74,406.58
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,628.15,492.66
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,574.16,449.68
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,524.23,409.84
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,424.69,332.16
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,323.77,252.03
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,335.96,262.4
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,347.88,272.28
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,234.12,183.26
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,119.29,91.21
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,106.28,81.2
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,93.29,71.0
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,88.4,67.2
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,83.53,63.4
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,74.1,55.92
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,64.76,48.42
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,55.08,40.44
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,45.4,32.35
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,35.72,24.22
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,26.06,15.98
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,17.36,8.47
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,8.67,0.37
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,4.42,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,10.32,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,16.93,0.0
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,26.24,16.6
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,63.86,34.24
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,105.62,61.43
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,156.15,100.49
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,205.7,143.16
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,259.34,190.24
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,311.56,235.86
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,365.19,281.72
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,414.98,323.87
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,465.01,364.86
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,511.66,401.97
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,557.7,437.41
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,598.87,468.11
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,636.72,495.53
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,669.91,519.18
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,700.67,540.02
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,727.25,557.58
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,750.94,573.07
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,768.86,583.43
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,783.58,591.62
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,792.0,596.19
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,797.07,598.58
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,796.97,597.04
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,793.52,593.43
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,783.71,586.22
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,770.7,577.01
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,755.54,566.45
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,733.0,550.97
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,704.64,532.28
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,673.92,511.94
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,635.76,486.02
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,596.11,457.68
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,549.83,424.73
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,503.15,390.47
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,450.59,350.27
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,397.07,307.93
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,332.67,256.99
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,272.7,207.31
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,200.09,145.99
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,134.38,76.35
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,50.88,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,9.83,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.72,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,26.67,16.86
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,62.09,35.39
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,101.63,61.54
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,149.72,98.67
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,197.06,139.1
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,248.97,184.37
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,299.19,228.16
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,352.56,273.81
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,401.18,315.52
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,450.42,356.66
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,500.09,396.64
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,550.66,436.33
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,591.16,467.68
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,629.94,497.01
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,661.94,519.93
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,693.09,541.35
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,718.85,558.26
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,741.76,573.08
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,759.63,584.31
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,774.34,593.37
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,783.04,599.19
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,788.42,602.85
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,789.21,602.26
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,786.65,599.49
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,776.86,592.99
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,763.88,584.42
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,750.25,575.76
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,729.22,561.92
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,700.89,542.41
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,670.18,521.17
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,632.84,494.87
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,593.88,466.01
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,547.55,431.3
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,500.81,395.34
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,445.9,352.03
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,394.95,310.29
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,330.88,257.74
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,271.3,206.96
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,197.79,144.09
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,130.64,69.2
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,49.6,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
