Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,17.98,3.45
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,36.88,23.82
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,61.16,43.45
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,88.51,65.78
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,116.83,89.65
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,147.01,115.26
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,176.83,140.3
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,209.02,167.31
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,300.8,240.53
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,413.62,331.6
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,461.96,372.27
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,511.71,413.66
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,552.9,448.13
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,592.83,481.07
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,474.07,384.84
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,319.77,256.49
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,329.13,264.33
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,338.35,271.68
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,468.66,379.75
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,599.51,485.77
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,690.64,559.81
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,771.4,622.17
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,773.96,624.03
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,773.1,623.86
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,762.78,617.67
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,749.22,609.14
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,730.59,595.67
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,708.93,579.94
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,680.33,558.85
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,653.56,538.79
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,614.8,508.23
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,574.56,475.86
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,526.81,437.15
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,478.84,397.13
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,420.9,347.78
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,364.93,298.48
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,300.64,240.86
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,239.03,184.17
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,159.53,106.13
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,72.97,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,7.37,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,11.45,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,36.5,17.06
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,77.8,39.99
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,127.01,75.68
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,176.29,117.62
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,230.24,165.81
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,282.46,213.68
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,336.96,262.98
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,387.17,308.33
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,437.52,352.55
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,484.64,392.99
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,531.28,431.87
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,572.68,465.24
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,612.16,496.09
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,646.68,522.31
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,678.71,545.95
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,705.63,564.15
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,729.51,579.19
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,748.42,590.78
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,764.02,599.95
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,773.67,605.61
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,779.79,608.83
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,780.69,607.26
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,778.03,603.28
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,769.5,596.91
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,757.56,588.29
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,739.34,575.36
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,718.0,560.32
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,689.94,540.5
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,659.33,518.82
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,622.64,492.14
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,584.18,463.05
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,537.91,427.68
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,491.2,390.81
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,435.96,345.73
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,385.23,302.42
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,319.57,247.83
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,258.77,194.18
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,178.68,114.22
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,96.04,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,11.03,0.0
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,35.07,15.62
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,76.37,37.05
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,126.95,73.05
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,177.18,115.41
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,231.63,163.71
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,284.18,211.63
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,337.53,259.63
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,387.58,304.61
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,437.56,348.33
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,483.26,386.85
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,527.89,423.28
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,567.08,454.64
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,604.16,483.44
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,636.73,508.22
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,666.56,530.35
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,692.08,548.18
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,714.56,562.73
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,679.38,534.91
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,631.08,496.03
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,619.86,487.47
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,608.75,478.58
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,685.58,538.15
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,748.16,582.71
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,657.76,515.97
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,556.52,437.84
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,553.68,437.6
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,548.05,434.54
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,596.2,473.59
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,628.3,499.79
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,588.28,469.24
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,547.21,437.73
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,500.9,402.27
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,454.47,365.51
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,397.32,318.34
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,340.43,270.09
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,274.32,214.27
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,214.03,161.13
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,114.43,70.78
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.69,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,11.23,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,33.15,15.4
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,74.45,37.74
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,124.1,73.29
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,173.66,115.48
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,228.13,164.62
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,280.92,213.91
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,336.13,265.04
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,387.57,312.11
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,439.2,358.07
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,487.47,400.0
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,535.28,440.23
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,577.94,475.95
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,618.75,509.24
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,653.69,536.35
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,686.05,560.76
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,714.55,582.37
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,740.02,600.4
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,759.13,612.8
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,774.85,622.73
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,785.31,630.01
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,792.2,634.84
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,793.27,634.4
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,790.74,631.52
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,782.3,625.67
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,770.4,617.45
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,751.5,604.54
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,729.45,589.37
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,701.39,569.36
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,670.74,547.27
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,632.77,517.94
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,593.02,486.56
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,546.46,449.12
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,502.84,412.7
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,445.88,364.47
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,390.33,315.68
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,321.84,255.76
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,258.42,197.46
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,172.19,106.18
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,87.34,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,10.29,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,30.73,13.46
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,72.63,34.69
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,123.8,71.15
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,174.56,114.44
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,229.67,164.22
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,283.09,213.58
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,337.46,262.98
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,388.0,307.93
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,438.52,351.1
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,485.47,388.98
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,531.24,424.07
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,571.81,455.61
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,610.33,484.52
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,644.1,508.57
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,675.14,529.91
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,701.2,549.01
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,724.16,564.62
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,741.34,575.8
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,755.09,584.71
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,717.82,558.33
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,674.03,526.97
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,622.66,488.46
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,572.64,450.2
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,666.01,524.15
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,741.28,579.45
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,722.11,565.28
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,700.01,550.13
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,670.96,530.41
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,639.55,508.41
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,601.68,480.74
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,566.2,453.93
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,519.27,418.24
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,472.09,381.05
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,413.79,333.05
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,357.59,285.05
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,290.18,227.61
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,228.27,172.05
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,120.38,70.41
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,16.71,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,10.55,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,27.86,12.93
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,64.24,32.28
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,110.03,64.34
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,156.13,102.35
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,208.23,147.81
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,155.13,117.95
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,66.7,52.17
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,60.89,47.14
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,55.08,41.98
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,77.37,60.66
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,99.83,79.02
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,129.66,103.22
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,159.85,127.19
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,147.72,116.75
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,135.53,106.55
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,164.77,129.94
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,194.55,153.23
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,204.68,160.94
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,214.97,168.9
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,289.64,228.26
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,360.43,282.85
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,340.35,267.08
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,319.87,251.66
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,304.0,239.72
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,287.97,227.58
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,309.98,245.67
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,338.49,268.16
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,379.33,301.21
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,407.39,323.87
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,477.89,379.17
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,528.19,416.99
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,484.23,382.16
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,437.94,345.74
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,383.56,301.48
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,331.03,257.49
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,265.05,203.36
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,205.12,151.6
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,127.17,70.17
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,48.75,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,14.2,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,31.6,17.64
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,64.6,38.82
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,107.56,69.63
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,151.38,105.32
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,202.29,148.85
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,249.63,190.5
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,301.37,235.81
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,348.88,277.63
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,397.79,319.66
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,446.4,359.82
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,496.86,400.4
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,536.88,431.79
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,574.93,460.82
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,610.97,487.63
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,645.4,512.58
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,672.3,532.95
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,696.58,551.17
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,715.92,565.04
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,732.36,576.02
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,741.92,582.77
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,748.25,587.39
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,733.99,576.69
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,719.61,565.86
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,708.83,558.24
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,695.24,548.49
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,678.7,537.09
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,659.39,523.52
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,629.0,501.7
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,596.73,478.16
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,560.67,450.76
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,523.2,421.68
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,473.96,382.47
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,425.16,342.63
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,369.34,296.4
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,315.58,250.45
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,247.31,192.72
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,185.41,138.16
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,110.08,57.78
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,34.69,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,16.71,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,29.4,18.18
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,62.31,36.5
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,104.6,66.5
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,148.73,102.23
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,197.7,144.0
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,244.4,184.91
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,294.67,228.45
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,341.63,269.03
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,390.01,309.7
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,434.07,346.09
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,478.25,381.54
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,517.24,412.85
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,555.23,442.69
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,589.98,468.7
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,623.29,493.06
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,649.07,512.63
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,672.42,530.21
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,691.33,543.87
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,709.42,556.77
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,717.66,563.14
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,722.84,567.3
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,730.8,572.55
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,735.37,575.46
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,725.87,568.82
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,713.26,560.17
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,694.72,547.63
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,673.33,533.05
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,644.19,511.42
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,612.89,487.78
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,576.12,459.9
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,537.86,430.25
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,490.6,393.55
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,446.21,357.8
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,391.08,311.85
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,337.92,266.05
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,270.59,209.26
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,209.45,154.75
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,127.78,63.33
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,48.44,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,12.78,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,23.05,12.53
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,59.0,28.15
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,106.24,60.02
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,153.12,98.03
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,205.42,143.48
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,255.02,188.2
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,306.93,234.39
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,356.12,277.45
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,405.97,319.53
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,452.43,357.42
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,497.85,392.98
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,538.22,424.04
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,576.93,452.68
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,610.85,475.88
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,642.43,496.43
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,668.71,514.98
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,692.14,530.99
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,710.68,541.59
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,726.08,550.03
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,735.78,556.46
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,742.14,560.81
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,741.05,560.0
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,736.61,557.13
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,727.55,551.55
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,715.31,543.94
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,697.55,532.62
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,676.84,519.31
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,648.64,500.04
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,622.21,480.8
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,586.24,454.98
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,548.64,427.31
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,502.2,392.94
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,455.61,357.13
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,400.4,313.25
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,346.88,268.84
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,280.03,213.49
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,218.88,159.19
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,136.39,62.4
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,59.48,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,12.29,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,20.95,10.27
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,56.11,27.0
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,101.21,56.97
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,146.91,93.32
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,199.09,137.82
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,248.28,181.43
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,299.99,226.76
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,348.74,268.67
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,398.35,309.76
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,443.17,345.9
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,487.49,380.24
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,528.16,412.08
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,567.39,442.0
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,602.11,467.49
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,634.74,490.85
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,658.89,507.32
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,682.47,522.96
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,701.1,533.88
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,716.72,542.29
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,726.62,548.33
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,733.28,552.29
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,733.91,551.87
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,731.26,549.41
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,722.0,543.68
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,709.62,535.97
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,695.83,527.97
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,675.03,515.08
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,647.23,496.19
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,617.13,474.98
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,579.85,448.11
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,541.13,419.5
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,494.06,384.99
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,446.94,349.08
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,389.75,304.23
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,334.63,259.04
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,270.24,205.25
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,209.12,150.99
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,97.7,39.82
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,12.29,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,20.04,9.03
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,54.02,26.17
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,98.0,55.27
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,142.98,91.2
