Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,193.53,134.74
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,240.73,177.81
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,288.86,221.28
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,335.09,262.51
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,382.27,303.59
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,356.07,286.11
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,303.43,244.37
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,417.83,337.95
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,545.39,440.97
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,533.29,430.91
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,507.43,409.63
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,583.36,472.06
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,659.28,533.82
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,681.8,552.21
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,701.76,568.59
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,713.79,578.85
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,722.76,586.96
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,600.94,489.52
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,470.48,382.0
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,338.04,275.13
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,199.85,160.36
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,192.49,154.73
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,185.15,148.96
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,440.24,367.12
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,642.37,534.07
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,608.66,507.0
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,572.81,478.23
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,526.39,439.63
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,482.86,402.03
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,425.43,351.73
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,369.77,301.21
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,299.91,238.15
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,235.77,176.57
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,108.84,42.28
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,11.3,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,19.54,8.31
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,56.66,26.09
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,105.54,58.34
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,154.21,98.25
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,208.13,146.52
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,260.3,195.77
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,314.73,247.16
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,366.19,295.51
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,417.72,342.76
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,464.5,384.99
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,510.56,425.44
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,552.29,461.15
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,592.15,494.37
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,627.1,523.0
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,659.56,549.02
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,686.48,571.03
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,710.36,590.23
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,728.84,603.19
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,743.96,613.66
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,753.57,620.94
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,759.66,625.7
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,759.4,624.85
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,755.62,621.51
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,746.42,615.11
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,733.88,606.29
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,713.58,590.67
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,690.42,572.95
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,662.54,553.22
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,632.28,530.27
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,596.18,500.92
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,554.81,466.77
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,507.45,427.27
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,459.9,386.44
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,400.49,333.84
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,343.42,281.78
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,274.96,220.01
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,212.3,159.96
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,100.53,35.43
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,11.3,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,18.06,6.43
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,52.35,24.91
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,98.2,54.85
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,144.98,92.74
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,197.59,139.29
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,248.06,186.55
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,301.33,236.54
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,350.9,283.08
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,401.18,329.18
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,448.04,371.32
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,494.78,412.19
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,535.49,447.1
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,574.53,479.71
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,609.98,508.64
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,643.16,535.1
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,670.74,556.61
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,695.45,575.5
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,714.37,588.77
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,730.06,599.44
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,740.93,606.51
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,748.37,611.14
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,750.04,611.54
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,748.25,609.51
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,739.63,603.61
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,727.68,595.34
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,709.87,582.68
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,689.02,567.74
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,662.05,547.78
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,632.61,524.6
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,596.1,495.5
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,558.0,464.41
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,515.22,428.59
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,468.32,388.42
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,411.72,339.15
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,356.91,289.74
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,288.59,229.0
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,225.99,168.92
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,103.94,32.06
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,10.32,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,17.77,5.27
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,50.47,22.33
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,97.45,52.41
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,145.67,91.32
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,199.38,138.82
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,231.83,174.69
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,256.23,202.49
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,325.57,262.27
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,405.24,330.47
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,363.99,301.51
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,289.51,241.23
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,427.57,356.43
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,577.38,477.08
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,612.54,502.95
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,645.26,527.01
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,672.6,546.89
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,696.98,563.99
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,659.53,532.97
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,613.21,495.41
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,681.93,548.33
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,747.18,593.5
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,747.12,590.76
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,743.59,586.39
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,734.92,579.56
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,722.95,570.49
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,703.88,557.09
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,681.85,541.66
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,654.12,521.26
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,624.01,498.02
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,587.23,470.03
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,548.87,440.19
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,502.94,403.96
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,460.11,368.83
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,404.26,322.17
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,350.23,275.36
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,283.04,218.38
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,221.62,161.25
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,101.61,25.96
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,10.32,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,16.44,3.21
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,44.94,20.88
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,87.73,48.33
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,131.73,82.96
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,182.52,126.69
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,209.09,158.07
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,221.62,175.61
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,255.31,205.94
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,288.08,234.33
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,314.22,256.04
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,341.07,277.3
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,369.56,300.67
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,397.62,323.16
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,502.38,407.57
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,610.82,492.82
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,569.68,459.3
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,513.24,414.18
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,606.19,488.88
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,697.38,559.6
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,642.35,515.95
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,576.23,464.26
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,600.3,483.98
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,619.72,499.46
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,609.45,491.9
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,596.82,482.73
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,523.64,425.36
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,447.87,365.22
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,424.98,348.14
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,401.32,329.87
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,374.46,308.56
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,346.69,286.1
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,313.11,258.98
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,286.56,236.68
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,247.38,202.91
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,209.24,169.17
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,164.68,129.62
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,122.93,90.09
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,57.87,10.26
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,11.3,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,20.29,3.22
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,39.61,24.45
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,67.19,45.36
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,97.35,70.02
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,130.55,98.13
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,162.65,125.64
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,197.63,155.74
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,190.5,153.37
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,172.47,140.16
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,190.86,155.0
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,209.52,169.71
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,360.69,293.63
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,528.54,427.23
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,562.68,452.92
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,595.03,477.48
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,621.0,497.42
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,644.45,515.15
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,557.14,445.14
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,454.11,361.51
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,576.95,460.81
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,696.29,552.57
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,690.33,546.78
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,681.12,539.59
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,672.49,533.59
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,661.0,525.25
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,642.13,511.5
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,623.45,497.67
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,595.07,475.92
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,564.85,452.5
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,526.43,422.52
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,487.26,391.37
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,440.52,354.4
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,394.33,316.75
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,333.79,266.13
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,276.74,217.31
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,211.0,161.47
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,153.48,109.42
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,71.23,9.71
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,11.8,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,18.99,0.55
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,43.16,23.11
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,81.64,48.33
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,122.6,79.33
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,169.41,117.66
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,214.62,156.81
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,263.81,199.51
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,309.32,238.64
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,356.46,277.94
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,399.98,313.16
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,443.79,347.21
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,482.29,378.39
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,519.87,408.23
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,492.44,386.85
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,455.68,357.62
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,454.57,357.4
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,455.63,358.22
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,512.16,402.44
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,564.74,443.0
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,564.26,442.41
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,561.49,440.49
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,550.21,431.73
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,537.05,421.55
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,526.86,414.45
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,514.98,406.01
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,537.58,425.41
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,559.18,443.52
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,516.37,410.91
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,470.92,376.29
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,483.26,385.98
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,486.82,387.94
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,439.95,350.51
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,393.64,312.84
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,328.21,259.26
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,267.04,208.07
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,202.31,153.71
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,145.0,102.41
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,67.49,5.75
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,10.32,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,16.99,0.0
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,41.48,19.08
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,85.04,45.62
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,130.64,80.57
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,182.94,125.17
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,233.59,171.22
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,286.95,220.26
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,336.86,266.42
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,387.84,312.55
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,435.81,355.23
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,483.96,396.96
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,525.78,433.24
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,564.69,466.37
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,600.22,495.2
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,633.62,521.63
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,662.07,543.57
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,687.72,562.9
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,707.9,577.76
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,724.97,589.31
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,735.84,597.39
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,743.3,603.07
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,744.82,604.45
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,742.88,603.41
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,734.77,597.88
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,723.33,589.99
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,705.74,576.45
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,685.14,560.72
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,657.26,540.36
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,626.97,517.54
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,594.43,491.48
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,556.28,460.39
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,508.57,420.82
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,460.65,379.86
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,402.83,329.7
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,347.0,279.58
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,277.09,217.39
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,213.23,155.18
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,97.77,7.25
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,10.32,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,17.18,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,40.0,19.57
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,81.89,45.89
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,125.37,79.24
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,175.87,122.12
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,224.97,166.31
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,277.71,213.74
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,326.84,257.76
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,376.76,301.07
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,422.59,339.59
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,468.04,376.15
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,509.04,409.77
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,548.77,441.51
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,583.35,468.59
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,615.84,493.51
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,643.36,515.18
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,668.25,534.65
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,686.78,548.24
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,702.25,559.47
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,712.81,568.06
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,720.16,573.99
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,720.48,573.94
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,717.55,571.74
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,708.94,566.05
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,697.23,558.24
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,675.69,543.69
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,651.57,526.93
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,623.21,505.45
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,592.73,482.02
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,554.86,452.63
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,513.37,419.82
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,464.33,379.88
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,415.79,339.24
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,355.24,288.16
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,297.79,238.28
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,226.39,177.2
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,162.47,118.1
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,76.41,1.29
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.9,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.58,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,25.86,15.28
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,40.17,29.06
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,56.51,43.95
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,73.01,58.83
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,88.32,72.23
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,103.93,85.7
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,119.37,98.78
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,135.22,112.05
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,162.43,134.77
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,189.61,157.24
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,192.34,159.11
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,191.11,157.66
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,276.3,229.02
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,360.25,297.86
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,342.77,282.7
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,317.01,261.09
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,364.56,300.14
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,407.98,335.16
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,464.97,382.29
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,523.09,429.68
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,405.42,333.37
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,278.51,227.7
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,275.65,226.26
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,272.62,224.21
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,338.85,280.48
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,402.09,332.86
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,285.34,236.21
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,167.2,136.55
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,151.11,123.48
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,135.2,110.18
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,117.25,95.17
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,99.57,80.17
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,81.11,64.27
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,62.77,48.25
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,44.99,32.52
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,26.74,15.82
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,13.03,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.44,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.75,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,17.37,7.55
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,28.0,17.39
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,41.01,28.7
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,54.01,39.96
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,67.09,51.08
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,80.24,62.09
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,92.0,71.92
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,103.82,81.69
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,68.15,51.66
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,32.83,21.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,49.27,35.65
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,65.74,49.28
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,71.55,53.92
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,77.37,58.53
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,43.0,30.08
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,8.69,1.57
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,8.69,1.57
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.69,1.57
